Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,16.0,1.4,1.5,33.5,12.05,0.0
2016,1,1,8,0,366.0,32.0,1.6,2.0,67.0,25.17,15.84
2016,1,1,8,15,458.0,40.5,1.6,2.5,107.0,30.6,22.1
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,35.85,27.36
2016,1,1,8,45,607.0,55.0,1.6,3.5,187.5,55.22,32.15
2016,1,1,9,0,664.0,61.0,1.6,4.0,228.0,93.49,51.66
2016,1,1,9,15,701.0,65.0,1.6,5.0,266.5,132.01,78.45
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,175.31,113.37
2016,1,1,9,45,755.5,74.0,1.65,7.0,337.5,214.84,147.99
2016,1,1,10,0,773.0,79.0,1.7,8.0,370.0,254.46,183.47
2016,1,1,10,15,791.0,81.5,1.6,8.0,398.0,291.7,217.57
2016,1,1,10,30,809.0,84.0,1.5,8.0,426.0,328.58,251.08
2016,1,1,10,45,819.5,86.0,1.45,8.5,447.0,361.82,280.87
2016,1,1,11,0,830.0,88.0,1.4,9.0,468.0,393.76,308.89
2016,1,1,11,15,837.0,89.0,1.3,9.0,482.0,421.84,333.58
2016,1,1,11,30,844.0,90.0,1.2,9.0,496.0,448.05,356.14
2016,1,1,11,45,847.5,90.5,1.15,9.5,503.0,470.2,374.53
2016,1,1,12,0,851.0,91.0,1.1,10.0,510.0,490.04,390.6
2016,1,1,12,15,850.0,91.0,1.05,10.0,509.0,504.81,403.08
2016,1,1,12,30,849.0,91.0,1.0,10.0,508.0,516.96,413.24
2016,1,1,12,45,850.5,88.5,1.0,10.5,500.0,525.14,419.77
2016,1,1,13,0,852.0,86.0,1.0,11.0,492.0,530.62,424.03
2016,1,1,13,15,843.5,85.0,1.0,11.0,476.0,529.76,424.05
2016,1,1,13,30,835.0,84.0,1.0,11.0,460.0,526.13,421.82
2016,1,1,13,45,822.0,82.0,1.0,11.0,437.0,516.44,414.81
2016,1,1,14,0,809.0,80.0,1.0,11.0,414.0,504.19,405.63
2016,1,1,14,15,789.0,77.5,0.95,10.5,384.5,485.47,391.6
2016,1,1,14,30,769.0,75.0,0.9,10.0,355.0,464.62,375.54
2016,1,1,14,45,742.5,71.5,0.9,10.0,320.0,437.72,353.93
2016,1,1,15,0,716.0,68.0,0.9,10.0,285.0,411.18,331.94
2016,1,1,15,15,674.5,63.5,0.85,9.5,246.0,374.36,301.52
2016,1,1,15,30,633.0,59.0,0.8,9.0,207.0,337.41,270.07
2016,1,1,15,45,569.5,52.5,0.75,8.5,166.5,290.06,229.48
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,244.64,189.45
2016,1,1,16,15,403.0,36.5,0.75,7.5,87.5,185.82,137.87
2016,1,1,16,30,300.0,27.0,0.8,7.0,49.0,130.62,75.31
2016,1,1,16,45,150.0,13.5,0.9,6.5,24.5,51.77,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,21.5,17.0,1.35,3.0,19.0,15.42,0.0
2016,1,2,8,0,43.0,34.0,1.5,4.0,38.0,29.66,19.46
2016,1,2,8,15,63.0,51.0,1.5,4.5,60.5,43.46,33.43
2016,1,2,8,30,83.0,68.0,1.5,5.0,83.0,56.91,46.23
2016,1,2,8,45,95.0,85.0,1.5,5.5,106.0,73.71,57.1
2016,1,2,9,0,107.0,102.0,1.5,6.0,129.0,94.98,73.33
2016,1,2,9,15,113.5,118.0,1.5,6.5,150.5,115.97,90.29
2016,1,2,9,30,120.0,134.0,1.5,7.0,172.0,137.48,108.16
2016,1,2,9,45,129.5,147.0,1.55,8.0,192.0,157.59,124.69
2016,1,2,10,0,139.0,160.0,1.6,9.0,212.0,178.27,141.73
2016,1,2,10,15,112.0,170.5,1.75,10.0,215.0,187.34,150.17
2016,1,2,10,30,85.0,181.0,1.9,11.0,218.0,195.31,157.3
2016,1,2,10,45,103.0,192.0,2.1,12.0,238.0,215.68,173.46
2016,1,2,11,0,121.0,203.0,2.3,13.0,258.0,236.74,190.09
2016,1,2,11,15,67.0,190.0,2.4,13.0,220.5,208.2,167.66
2016,1,2,11,30,13.0,177.0,2.5,13.0,183.0,175.63,141.43
2016,1,2,11,45,96.0,199.0,2.6,13.5,246.5,235.11,189.76
2016,1,2,12,0,179.0,221.0,2.7,14.0,310.0,299.48,241.35
2016,1,2,12,15,135.5,219.5,2.7,14.0,286.5,281.75,227.16
2016,1,2,12,30,92.0,218.0,2.7,14.0,263.0,259.97,209.74
2016,1,2,12,45,171.0,212.0,2.7,14.5,294.5,298.95,241.48
2016,1,2,13,0,250.0,206.0,2.7,15.0,326.0,339.61,274.1
2016,1,2,13,15,371.0,177.5,2.6,15.0,348.5,375.94,303.93
2016,1,2,13,30,492.0,149.0,2.5,15.0,371.0,415.49,335.93
2016,1,2,13,45,263.5,157.0,2.45,15.0,275.5,301.96,244.84
2016,1,2,14,0,35.0,165.0,2.4,15.0,180.0,185.45,149.22
2016,1,2,14,15,32.5,154.0,2.15,14.5,167.0,173.59,140.12
2016,1,2,14,30,30.0,143.0,1.9,14.0,154.0,161.65,130.62
2016,1,2,14,45,26.5,130.0,1.65,14.0,139.0,146.99,118.5
2016,1,2,15,0,23.0,117.0,1.4,14.0,124.0,128.35,102.96
2016,1,2,15,15,18.0,102.0,1.2,13.0,107.0,110.96,88.67
2016,1,2,15,30,13.0,87.0,1.0,12.0,90.0,93.7,74.22
2016,1,2,15,45,6.5,71.0,0.85,11.5,72.5,74.86,58.07
2016,1,2,16,0,0.0,55.0,0.7,11.0,55.0,56.2,41.91
2016,1,2,16,15,0.0,38.5,0.75,10.5,38.5,39.15,26.77
2016,1,2,16,30,0.0,22.0,0.8,10.0,22.0,21.43,9.22
2016,1,2,16,45,0.0,11.0,0.9,10.0,11.0,10.81,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,96.5,17.0,1.8,8.0,26.0,13.16,0.0
2016,1,3,8,0,193.0,34.0,1.9,9.0,52.0,26.32,16.22
2016,1,3,8,15,242.5,48.0,1.9,9.5,83.0,36.57,26.68
2016,1,3,8,30,292.0,62.0,1.9,10.0,114.0,46.47,36.02
2016,1,3,8,45,319.5,75.5,1.95,10.5,145.5,65.19,44.95
2016,1,3,9,0,347.0,89.0,2.0,11.0,177.0,95.23,63.44
2016,1,3,9,15,365.0,101.5,1.9,11.0,207.0,125.5,85.89
2016,1,3,9,30,383.0,114.0,1.8,11.0,237.0,156.92,111.41
2016,1,3,9,45,403.5,121.0,1.7,11.5,262.5,184.99,134.91
2016,1,3,10,0,424.0,128.0,1.6,12.0,288.0,214.01,159.69
2016,1,3,10,15,444.5,135.0,1.55,12.0,313.5,243.81,185.57
2016,1,3,10,30,465.0,142.0,1.5,12.0,339.0,274.22,211.87
2016,1,3,10,45,354.5,169.5,1.5,12.5,324.0,279.75,219.9
2016,1,3,11,0,244.0,197.0,1.5,13.0,309.0,276.78,219.88
2016,1,3,11,15,298.5,195.0,1.6,13.0,336.5,305.67,243.51
2016,1,3,11,30,353.0,193.0,1.7,13.0,364.0,336.51,268.67
2016,1,3,11,45,393.5,187.5,1.85,13.5,380.5,359.22,287.12
2016,1,3,12,0,434.0,182.0,2.0,14.0,397.0,384.04,307.19
2016,1,3,12,15,380.5,192.5,2.1,14.0,381.0,375.74,301.51
2016,1,3,12,30,327.0,203.0,2.2,14.0,365.0,366.62,294.97
2016,1,3,12,45,407.5,183.0,2.35,14.5,381.0,395.75,318.65
2016,1,3,13,0,488.0,163.0,2.5,15.0,397.0,422.16,339.97
2016,1,3,13,15,518.0,150.5,2.45,15.0,392.0,428.91,345.8
2016,1,3,13,30,548.0,138.0,2.4,15.0,387.0,433.86,350.22
2016,1,3,13,45,327.5,159.0,2.35,15.5,306.0,337.54,272.85
2016,1,3,14,0,107.0,180.0,2.3,16.0,225.0,242.64,195.37
2016,1,3,14,15,116.5,167.5,1.95,15.5,213.5,234.98,189.88
2016,1,3,14,30,126.0,155.0,1.6,15.0,202.0,226.65,183.43
2016,1,3,14,45,115.0,141.5,1.3,15.0,181.0,206.72,166.97
2016,1,3,15,0,104.0,128.0,1.0,15.0,160.0,186.74,150.34
2016,1,3,15,15,95.0,112.0,0.85,14.5,138.0,164.78,132.26
2016,1,3,15,30,86.0,96.0,0.7,14.0,116.0,142.83,113.84
2016,1,3,15,45,68.5,78.5,0.6,13.5,92.5,115.78,90.96
2016,1,3,16,0,51.0,61.0,0.5,13.0,69.0,84.83,64.61
2016,1,3,16,15,26.0,44.0,0.5,12.5,48.0,57.1,40.8
2016,1,3,16,30,1.0,27.0,0.5,12.0,27.0,27.97,14.16
2016,1,3,16,45,0.5,13.5,0.55,11.5,13.5,13.4,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,42.0,16.5,2.65,10.5,21.0,14.05,0.0
2016,1,4,8,0,84.0,33.0,2.7,11.0,42.0,27.33,16.88
2016,1,4,8,15,109.0,50.0,2.8,11.5,66.5,40.55,29.91
2016,1,4,8,30,134.0,67.0,2.9,12.0,91.0,53.35,41.8
2016,1,4,8,45,149.5,83.5,3.0,12.5,116.5,70.67,52.12
2016,1,4,9,0,165.0,100.0,3.1,13.0,142.0,97.36,71.38
2016,1,4,9,15,173.0,115.5,3.15,13.0,165.5,120.65,89.59
2016,1,4,9,30,181.0,131.0,3.2,13.0,189.0,144.49,109.2
2016,1,4,9,45,184.0,145.0,3.3,13.5,209.5,166.61,127.84
2016,1,4,10,0,187.0,159.0,3.4,14.0,230.0,188.74,146.59
2016,1,4,10,15,353.5,145.0,3.5,14.5,291.0,229.43,175.86
2016,1,4,10,30,520.0,131.0,3.6,15.0,352.0,281.23,215.61
2016,1,4,10,45,548.5,131.5,3.75,15.5,375.0,310.51,240.76
2016,1,4,11,0,577.0,132.0,3.9,16.0,398.0,341.15,266.82
2016,1,4,11,15,385.0,174.0,3.95,16.0,354.0,321.08,254.47
2016,1,4,11,30,193.0,216.0,4.0,16.0,310.0,289.72,231.42
2016,1,4,11,45,313.0,199.5,4.05,16.0,354.0,334.94,268.07
2016,1,4,12,0,433.0,183.0,4.1,16.0,398.0,384.89,308.46
2016,1,4,12,15,250.0,198.5,4.05,16.0,323.0,318.75,256.19
2016,1,4,12,30,67.0,214.0,4.0,16.0,248.0,243.65,195.44
2016,1,4,12,45,33.5,175.0,4.0,16.0,192.0,189.52,151.73
2016,1,4,13,0,0.0,136.0,4.0,16.0,136.0,132.27,104.72
2016,1,4,13,15,104.0,167.5,3.9,16.0,215.0,224.12,181.13
2016,1,4,13,30,208.0,199.0,3.8,16.0,294.0,312.57,253.14
2016,1,4,13,45,248.5,184.5,3.75,16.0,292.5,323.93,262.58
2016,1,4,14,0,289.0,170.0,3.7,16.0,291.0,330.0,267.95
2016,1,4,14,15,277.5,160.5,3.4,15.5,270.0,313.51,255.04
2016,1,4,14,30,266.0,151.0,3.1,15.0,249.0,296.3,241.4
2016,1,4,14,45,255.5,137.5,2.85,14.5,224.5,274.55,223.91
2016,1,4,15,0,245.0,124.0,2.6,14.0,200.0,252.24,205.6
2016,1,4,15,15,229.5,109.0,2.35,13.5,173.0,225.56,183.32
2016,1,4,15,30,214.0,94.0,2.1,13.0,146.0,198.78,160.47
2016,1,4,15,45,188.0,78.0,1.85,13.0,117.5,166.73,132.6
2016,1,4,16,0,162.0,62.0,1.6,13.0,89.0,135.43,105.04
2016,1,4,16,15,120.0,46.0,1.65,12.5,62.5,99.8,73.98
2016,1,4,16,30,78.0,30.0,1.7,12.0,36.0,65.85,40.34
2016,1,4,16,45,39.0,15.0,1.75,12.0,18.0,25.01,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,10.5,12.0,11.58,0.0
2016,1,5,8,0,0.0,24.0,1.8,11.0,24.0,23.17,13.48
2016,1,5,8,15,0.0,39.0,2.0,11.0,39.0,37.02,26.9
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,50.58,39.52
2016,1,5,8,45,0.0,69.5,2.45,11.5,69.5,64.66,49.75
2016,1,5,9,0,0.0,85.0,2.7,12.0,85.0,79.13,62.2
2016,1,5,9,15,0.0,99.0,2.8,12.0,99.0,92.44,73.62
2016,1,5,9,30,0.0,113.0,2.9,12.0,113.0,105.81,84.96
2016,1,5,9,45,3.0,124.0,3.0,12.5,125.5,117.19,94.19
2016,1,5,10,0,6.0,135.0,3.1,13.0,138.0,128.79,103.53
2016,1,5,10,15,118.0,157.5,3.2,13.0,208.5,177.66,140.91
2016,1,5,10,30,230.0,180.0,3.3,13.0,279.0,237.15,187.73
2016,1,5,10,45,115.0,101.0,3.4,13.0,150.5,135.79,107.17
2016,1,5,11,0,0.0,22.0,3.5,13.0,22.0,21.24,12.5
2016,1,5,11,15,0.0,16.5,3.55,13.0,16.5,15.93,7.97
2016,1,5,11,30,0.0,11.0,3.6,13.0,11.0,10.62,3.42
2016,1,5,11,45,0.0,26.5,3.65,13.0,26.5,25.59,16.2
2016,1,5,12,0,0.0,42.0,3.7,13.0,42.0,40.58,28.93
2016,1,5,12,15,0.0,95.5,3.65,12.5,95.5,92.39,72.78
2016,1,5,12,30,0.0,149.0,3.6,12.0,149.0,144.54,116.52
2016,1,5,12,45,6.0,162.0,3.6,12.0,165.0,160.65,129.94
2016,1,5,13,0,12.0,175.0,3.6,12.0,181.0,177.1,143.69
2016,1,5,13,15,6.5,164.0,3.45,11.5,167.0,163.81,132.93
2016,1,5,13,30,1.0,153.0,3.3,11.0,153.0,150.39,122.06
2016,1,5,13,45,12.0,157.5,3.2,11.0,162.5,161.24,131.42
2016,1,5,14,0,23.0,162.0,3.1,11.0,172.0,172.25,140.86
2016,1,5,14,15,11.5,118.0,2.95,11.0,123.0,121.67,98.46
2016,1,5,14,30,0.0,74.0,2.8,11.0,74.0,71.62,56.02
2016,1,5,14,45,0.0,67.0,2.7,11.0,67.0,64.76,50.26
2016,1,5,15,0,0.0,60.0,2.6,11.0,60.0,57.98,44.48
2016,1,5,15,15,0.0,52.0,2.35,10.5,52.0,50.24,37.88
2016,1,5,15,30,0.0,44.0,2.1,10.0,44.0,42.5,31.19
2016,1,5,15,45,0.0,35.5,1.9,10.0,35.5,34.27,23.94
2016,1,5,16,0,0.0,27.0,1.7,10.0,27.0,26.06,16.64
2016,1,5,16,15,0.0,19.0,1.6,9.5,19.0,18.33,9.73
2016,1,5,16,30,0.0,11.0,1.5,9.0,11.0,10.6,2.31
2016,1,5,16,45,0.0,5.5,1.45,9.0,5.5,5.3,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,20.0,3.3,12.0,22.0,18.58,0.0
2016,1,6,8,0,39.0,40.0,3.3,12.0,44.0,35.34,23.36
2016,1,6,8,15,89.5,60.5,3.15,11.5,75.0,50.15,38.28
2016,1,6,8,30,140.0,81.0,3.0,11.0,106.0,65.77,52.98
2016,1,6,8,45,192.5,96.5,2.95,11.0,140.0,81.21,60.7
2016,1,6,9,0,245.0,112.0,2.9,11.0,174.0,109.23,79.09
2016,1,6,9,15,278.0,125.0,2.95,11.0,206.0,137.5,99.91
2016,1,6,9,30,311.0,138.0,3.0,11.0,238.0,168.2,124.22
2016,1,6,9,45,368.5,133.5,3.05,11.5,264.5,189.2,140.19
2016,1,6,10,0,426.0,129.0,3.1,12.0,291.0,215.55,161.58
2016,1,6,10,15,224.5,146.5,3.15,12.0,232.5,195.58,153.1
2016,1,6,10,30,23.0,164.0,3.2,12.0,174.0,162.49,131.33
2016,1,6,10,45,11.5,86.5,3.25,12.0,91.5,87.5,68.77
2016,1,6,11,0,0.0,9.0,3.3,12.0,9.0,8.69,1.8
2016,1,6,11,15,0.0,76.0,3.4,12.0,76.0,73.49,57.1
2016,1,6,11,30,0.0,143.0,3.5,12.0,143.0,137.74,110.96
2016,1,6,11,45,1.0,153.5,3.6,12.0,154.0,148.52,119.78
2016,1,6,12,0,2.0,164.0,3.7,12.0,165.0,159.43,128.8
2016,1,6,12,15,61.0,194.5,3.65,11.5,225.0,219.57,179.08
2016,1,6,12,30,120.0,225.0,3.6,11.0,285.0,283.45,232.02
2016,1,6,12,45,142.0,221.5,3.55,11.0,291.5,294.31,241.1
2016,1,6,13,0,164.0,218.0,3.5,11.0,298.0,305.08,250.29
2016,1,6,13,15,82.0,113.0,3.35,11.0,153.0,157.18,128.44
2016,1,6,13,30,0.0,8.0,3.2,11.0,8.0,7.72,0.99
2016,1,6,13,45,57.5,96.0,3.1,11.0,120.0,128.12,104.51
2016,1,6,14,0,115.0,184.0,3.0,11.0,232.0,251.39,207.34
2016,1,6,14,15,161.5,170.0,2.85,11.0,233.0,260.98,215.4
2016,1,6,14,30,208.0,156.0,2.7,11.0,234.0,268.99,222.27
2016,1,6,14,45,196.0,144.5,2.55,11.0,212.5,249.57,206.02
2016,1,6,15,0,184.0,133.0,2.4,11.0,191.0,229.97,189.47
2016,1,6,15,15,170.5,117.0,2.2,10.5,165.5,204.4,168.0
2016,1,6,15,30,157.0,101.0,2.0,10.0,140.0,178.82,146.1
2016,1,6,15,45,132.0,84.0,1.8,9.5,113.0,147.59,119.09
2016,1,6,16,0,107.0,67.0,1.6,9.0,86.0,117.18,92.46
2016,1,6,16,15,74.0,49.5,1.55,8.5,61.0,84.35,63.63
2016,1,6,16,30,41.0,32.0,1.5,8.0,36.0,52.79,33.82
2016,1,6,16,45,20.5,16.0,1.45,8.0,18.0,24.13,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,20.0,0.55,8.5,28.5,15.65,0.0
2016,1,7,8,0,176.0,40.0,0.5,9.0,57.0,31.37,20.51
2016,1,7,8,15,266.0,53.0,0.5,9.0,93.5,40.71,30.46
2016,1,7,8,30,356.0,66.0,0.5,9.0,130.0,49.72,39.15
2016,1,7,8,45,449.0,70.5,0.5,9.5,171.5,63.84,41.93
2016,1,7,9,0,542.0,75.0,0.5,10.0,213.0,97.08,58.08
2016,1,7,9,15,583.5,80.5,0.6,10.5,250.0,132.25,81.96
2016,1,7,9,30,625.0,86.0,0.7,11.0,287.0,170.35,111.62
2016,1,7,9,45,701.0,78.5,0.8,11.5,326.5,205.94,139.79
2016,1,7,10,0,777.0,71.0,0.9,12.0,366.0,248.46,175.04
2016,1,7,10,15,794.5,73.0,1.0,12.0,394.5,285.67,208.74
2016,1,7,10,30,812.0,75.0,1.1,12.0,423.0,322.48,242.01
2016,1,7,10,45,821.5,77.0,1.2,12.0,444.0,355.93,272.37
2016,1,7,11,0,831.0,79.0,1.3,12.0,465.0,388.02,301.16
2016,1,7,11,15,838.0,80.0,1.35,12.0,480.0,416.59,326.54
2016,1,7,11,30,845.0,81.0,1.4,12.0,495.0,443.3,349.96
2016,1,7,11,45,845.0,82.5,1.5,12.0,501.5,465.36,369.55
2016,1,7,12,0,845.0,84.0,1.6,12.0,508.0,485.0,386.9
2016,1,7,12,15,845.0,84.0,1.65,12.0,508.0,500.63,400.65
2016,1,7,12,30,845.0,84.0,1.7,12.0,508.0,513.68,412.17
2016,1,7,12,45,838.0,85.0,1.75,12.0,499.5,521.54,419.45
2016,1,7,13,0,831.0,86.0,1.8,12.0,491.0,526.64,424.43
2016,1,7,13,15,823.0,84.5,1.85,12.0,475.5,525.88,424.77
2016,1,7,13,30,815.0,83.0,1.9,12.0,460.0,522.39,422.86
2016,1,7,13,45,800.0,82.5,1.95,12.0,437.5,513.63,416.66
2016,1,7,14,0,785.0,82.0,2.0,12.0,415.0,502.38,408.29
2016,1,7,14,15,766.5,79.5,1.95,11.5,387.0,484.86,395.17
2016,1,7,14,30,748.0,77.0,1.9,11.0,359.0,465.22,380.02
2016,1,7,14,45,724.0,73.0,1.85,11.0,325.5,440.84,359.99
2016,1,7,15,0,700.0,69.0,1.8,11.0,292.0,413.72,337.29
2016,1,7,15,15,662.0,64.5,1.55,10.5,254.0,378.57,307.63
2016,1,7,15,30,624.0,60.0,1.3,10.0,216.0,343.13,276.94
2016,1,7,15,45,571.5,53.5,1.05,10.0,176.5,299.76,238.69
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,257.7,200.77
2016,1,7,16,15,426.5,38.5,0.8,9.5,98.5,201.74,152.21
2016,1,7,16,30,334.0,30.0,0.8,9.0,60.0,150.94,102.22
2016,1,7,16,45,167.0,15.0,0.85,8.5,30.0,70.38,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,17.0,16.5,0.85,6.5,18.5,15.74,0.0
2016,1,8,8,0,34.0,33.0,0.9,7.0,37.0,28.91,18.64
2016,1,8,8,15,53.0,50.5,0.95,7.0,59.0,43.13,32.84
2016,1,8,8,30,72.0,68.0,1.0,7.0,81.0,56.95,45.95
2016,1,8,8,45,83.0,85.0,1.05,7.5,104.0,73.37,56.63
2016,1,8,9,0,94.0,102.0,1.1,8.0,127.0,94.05,72.46
2016,1,8,9,15,100.0,118.5,1.0,8.5,148.0,114.83,89.18
2016,1,8,9,30,106.0,135.0,0.9,9.0,169.0,136.15,106.68
2016,1,8,9,45,106.5,148.5,0.85,9.5,186.0,154.39,121.95
2016,1,8,10,0,107.0,162.0,0.8,10.0,203.0,172.54,137.09
2016,1,8,10,15,149.0,173.5,0.7,10.5,235.0,200.32,158.73
2016,1,8,10,30,191.0,185.0,0.6,11.0,267.0,230.92,182.66
2016,1,8,10,45,303.5,178.0,0.55,11.5,316.0,270.89,212.95
2016,1,8,11,0,416.0,171.0,0.5,12.0,365.0,317.9,249.04
2016,1,8,11,15,307.0,194.5,0.45,12.0,340.5,309.69,244.36
2016,1,8,11,30,198.0,218.0,0.4,12.0,316.0,294.4,233.57
2016,1,8,11,45,134.0,218.5,0.35,12.5,285.0,272.27,216.32
2016,1,8,12,0,70.0,219.0,0.3,13.0,254.0,245.58,195.07
2016,1,8,12,15,108.0,223.0,0.3,13.0,277.5,270.58,215.24
2016,1,8,12,30,146.0,227.0,0.3,13.0,301.0,298.79,237.47
2016,1,8,12,45,298.5,201.5,0.35,13.5,349.0,357.96,284.1
2016,1,8,13,0,451.0,176.0,0.4,14.0,397.0,419.53,331.54
2016,1,8,13,15,395.0,180.5,0.45,14.0,370.0,398.69,315.62
2016,1,8,13,30,339.0,185.0,0.5,14.0,343.0,372.39,296.09
2016,1,8,13,45,311.5,180.0,0.6,14.0,319.5,353.98,282.84
2016,1,8,14,0,284.0,175.0,0.7,14.0,296.0,334.74,268.56
2016,1,8,14,15,264.0,164.5,0.65,13.5,271.5,312.88,251.98
2016,1,8,14,30,244.0,154.0,0.6,13.0,247.0,290.48,234.71
2016,1,8,14,45,223.5,144.0,0.55,13.0,223.0,268.08,216.74
2016,1,8,15,0,203.0,134.0,0.5,13.0,199.0,245.65,198.48
2016,1,8,15,15,189.5,118.0,0.5,12.5,173.0,219.65,177.52
2016,1,8,15,30,176.0,102.0,0.5,12.0,147.0,193.53,155.94
2016,1,8,15,45,152.0,85.5,0.55,11.5,119.5,157.67,125.91
2016,1,8,16,0,128.0,69.0,0.6,11.0,92.0,127.59,100.07
2016,1,8,16,15,94.5,51.5,0.65,10.5,66.0,93.81,70.81
2016,1,8,16,30,61.0,34.0,0.7,10.0,40.0,61.34,40.91
2016,1,8,16,45,30.5,17.0,0.75,10.0,20.0,28.24,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.25,9.0,15.0,14.48,0.0
2016,1,9,8,0,0.0,30.0,3.4,9.0,30.0,28.41,18.03
2016,1,9,8,15,6.5,47.0,3.35,9.0,48.5,43.62,32.96
2016,1,9,8,30,13.0,64.0,3.3,9.0,67.0,58.62,47.04
2016,1,9,8,45,20.0,80.5,3.25,9.5,85.5,71.62,55.77
2016,1,9,9,0,27.0,97.0,3.2,10.0,104.0,88.43,69.66
2016,1,9,9,15,31.5,112.0,3.1,10.0,121.5,104.54,83.13
2016,1,9,9,30,36.0,127.0,3.0,10.0,139.0,121.08,96.99
2016,1,9,9,45,36.0,139.0,2.95,10.0,152.5,134.63,108.5
2016,1,9,10,0,36.0,151.0,2.9,10.0,166.0,148.11,119.91
2016,1,9,10,15,86.0,169.5,2.8,10.0,206.5,181.05,146.09
2016,1,9,10,30,136.0,188.0,2.7,10.0,247.0,216.56,174.68
2016,1,9,10,45,171.0,196.5,2.65,10.5,274.0,242.86,195.84
2016,1,9,11,0,206.0,205.0,2.6,11.0,301.0,271.04,218.58
2016,1,9,11,15,219.5,210.5,2.45,11.0,316.0,289.36,233.83
2016,1,9,11,30,233.0,216.0,2.3,11.0,331.0,307.84,249.11
2016,1,9,11,45,224.0,220.5,2.2,11.0,332.5,315.2,255.45
2016,1,9,12,0,215.0,225.0,2.1,11.0,334.0,321.57,260.89
2016,1,9,12,15,189.0,226.5,1.95,11.0,322.5,315.75,256.35
2016,1,9,12,30,163.0,228.0,1.8,11.0,311.0,308.58,250.61
2016,1,9,12,45,131.0,223.5,1.65,11.0,289.5,291.18,236.58
2016,1,9,13,0,99.0,219.0,1.5,11.0,268.0,269.63,219.13
2016,1,9,13,15,142.0,212.5,1.45,11.0,280.5,291.09,237.1
2016,1,9,13,30,185.0,206.0,1.4,11.0,293.0,309.22,252.16
2016,1,9,13,45,93.0,176.5,1.35,11.0,220.0,227.02,185.21
2016,1,9,14,0,1.0,147.0,1.3,11.0,147.0,145.28,117.4
2016,1,9,14,15,139.0,149.5,1.2,11.0,202.5,227.98,187.48
2016,1,9,14,30,277.0,152.0,1.1,11.0,258.0,305.43,250.6
2016,1,9,14,45,259.0,142.0,1.0,11.0,234.0,283.7,232.21
2016,1,9,15,0,241.0,132.0,0.9,11.0,210.0,261.74,213.99
2016,1,9,15,15,224.5,117.0,0.85,11.0,183.0,234.69,191.44
2016,1,9,15,30,208.0,102.0,0.8,11.0,156.0,207.57,168.42
2016,1,9,15,45,183.0,86.0,0.8,11.0,127.0,175.96,141.31
2016,1,9,16,0,158.0,70.0,0.8,11.0,98.0,145.08,114.35
2016,1,9,16,15,119.0,53.0,0.8,10.5,70.5,109.03,83.08
2016,1,9,16,30,80.0,36.0,0.8,10.0,43.0,74.83,51.58
2016,1,9,16,45,40.0,18.0,0.8,10.0,21.5,32.27,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,17.0,1.6,8.5,33.0,12.95,0.0
2016,1,10,8,0,329.0,34.0,1.8,9.0,66.0,27.1,17.01
2016,1,10,8,15,419.5,43.0,1.85,9.0,105.0,32.85,23.49
2016,1,10,8,30,510.0,52.0,1.9,9.0,144.0,38.42,28.99
2016,1,10,8,45,578.0,56.5,2.0,9.5,185.5,55.21,32.09
2016,1,10,9,0,646.0,61.0,2.1,10.0,227.0,91.98,49.85
2016,1,10,9,15,683.0,65.0,2.1,10.5,265.5,130.19,76.11
2016,1,10,9,30,720.0,69.0,2.1,11.0,304.0,173.3,110.56
2016,1,10,9,45,758.0,69.5,2.15,11.5,339.5,212.53,143.96
2016,1,10,10,0,796.0,70.0,2.2,12.0,375.0,253.56,179.95
2016,1,10,10,15,660.0,101.5,2.1,12.0,367.0,274.73,205.25
2016,1,10,10,30,524.0,133.0,2.0,12.0,359.0,286.28,221.0
2016,1,10,10,45,524.5,142.0,1.95,12.5,378.5,314.33,245.56
2016,1,10,11,0,525.0,151.0,1.9,13.0,398.0,341.27,268.6
2016,1,10,11,15,346.5,186.5,1.8,13.0,351.5,318.95,253.87
2016,1,10,11,30,168.0,222.0,1.7,13.0,305.0,285.65,228.92
2016,1,10,11,45,206.0,222.5,1.6,13.5,326.0,309.2,247.62
2016,1,10,12,0,244.0,223.0,1.5,14.0,347.0,335.22,267.88
2016,1,10,12,15,195.5,226.5,1.45,14.0,325.5,319.24,255.4
2016,1,10,12,30,147.0,230.0,1.4,14.0,304.0,302.68,242.39
2016,1,10,12,45,116.0,224.0,1.35,14.5,282.0,284.1,227.36
2016,1,10,13,0,85.0,218.0,1.3,15.0,260.0,261.37,208.96
2016,1,10,13,15,108.5,213.5,1.25,15.0,265.5,271.1,217.19
2016,1,10,13,30,132.0,209.0,1.2,15.0,271.0,284.44,228.1
2016,1,10,13,45,241.0,188.0,1.15,15.0,295.0,326.2,262.18
2016,1,10,14,0,350.0,167.0,1.1,15.0,319.0,362.1,291.03
2016,1,10,14,15,384.5,149.5,1.05,14.5,306.5,365.32,294.1
2016,1,10,14,30,419.0,132.0,1.0,14.0,294.0,361.68,291.86
2016,1,10,14,45,401.5,123.0,1.0,14.0,267.0,339.05,273.82
2016,1,10,15,0,384.0,114.0,1.0,14.0,240.0,315.63,254.89
2016,1,10,15,15,368.0,101.0,0.9,13.5,210.0,287.89,232.28
2016,1,10,15,30,352.0,88.0,0.8,13.0,180.0,259.62,208.62
2016,1,10,15,45,321.5,75.0,0.75,12.5,148.0,225.12,179.41
2016,1,10,16,0,291.0,62.0,0.7,12.0,116.0,191.33,150.05
2016,1,10,16,15,246.5,48.0,0.75,11.5,85.0,152.54,116.17
2016,1,10,16,30,202.0,34.0,0.8,11.0,54.0,116.09,81.56
2016,1,10,16,45,101.0,17.0,0.9,10.5,27.0,55.34,6.03
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,17.0,1.05,9.5,18.0,16.19,0.0
2016,1,11,8,0,22.0,34.0,1.1,10.0,36.0,31.04,20.28
2016,1,11,8,15,39.5,51.0,1.25,10.0,57.5,45.5,34.55
2016,1,11,8,30,57.0,68.0,1.4,10.0,79.0,59.67,47.84
2016,1,11,8,45,66.5,85.5,1.55,10.5,101.0,76.48,58.88
2016,1,11,9,0,76.0,103.0,1.7,11.0,123.0,96.54,74.42
2016,1,11,9,15,82.0,119.0,1.7,11.0,143.5,115.98,90.18
2016,1,11,9,30,88.0,135.0,1.7,11.0,164.0,135.93,106.69
2016,1,11,9,45,92.5,149.0,1.7,11.5,182.5,154.39,121.95
2016,1,11,10,0,97.0,163.0,1.7,12.0,201.0,173.11,137.39
2016,1,11,10,15,69.5,169.5,1.65,12.5,197.5,176.66,141.14
2016,1,11,10,30,42.0,176.0,1.6,13.0,194.0,177.87,142.64
2016,1,11,10,45,170.0,185.5,1.55,13.5,264.5,233.02,185.18
2016,1,11,11,0,298.0,195.0,1.5,14.0,335.0,296.89,234.77
2016,1,11,11,15,341.0,194.0,1.45,14.5,359.0,324.17,256.21
2016,1,11,11,30,384.0,193.0,1.4,15.0,383.0,352.78,278.73
2016,1,11,11,45,352.0,202.5,1.4,15.5,379.0,358.13,283.23
2016,1,11,12,0,320.0,212.0,1.4,16.0,375.0,361.24,285.79
2016,1,11,12,15,286.0,217.5,1.4,16.0,363.5,357.46,283.35
2016,1,11,12,30,252.0,223.0,1.4,16.0,352.0,351.84,279.32
2016,1,11,12,45,271.0,216.5,1.4,16.0,353.5,360.25,286.48
2016,1,11,13,0,290.0,210.0,1.4,16.0,355.0,368.02,293.06
2016,1,11,13,15,222.0,210.0,1.4,16.0,319.0,331.66,264.66
2016,1,11,13,30,154.0,210.0,1.4,16.0,283.0,297.47,237.75
2016,1,11,13,45,221.5,194.0,1.4,16.5,293.5,318.33,254.86
2016,1,11,14,0,289.0,178.0,1.4,17.0,304.0,342.35,273.88
2016,1,11,14,15,400.0,147.5,1.3,16.5,309.5,372.23,298.35
2016,1,11,14,30,511.0,117.0,1.2,16.0,315.0,393.47,315.61
2016,1,11,14,45,620.5,90.0,1.1,16.0,309.5,415.39,332.02
2016,1,11,15,0,730.0,63.0,1.0,16.0,304.0,427.11,339.73
