Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,611.0,147.0,4.6,11.0,473.0,402.51,325.14
2016,2,1,11,15,780.0,112.0,4.5,11.0,541.0,467.64,379.2
2016,2,1,11,30,949.0,77.0,4.4,11.0,609.0,541.61,439.85
2016,2,1,11,45,705.0,146.0,4.35,11.5,545.0,507.15,412.5
2016,2,1,12,0,461.0,215.0,4.3,12.0,481.0,459.68,373.7
2016,2,1,12,15,454.5,217.5,4.2,12.0,480.5,469.86,382.47
2016,2,1,12,30,448.0,220.0,4.1,12.0,480.0,478.41,389.55
2016,2,1,12,45,470.0,211.5,4.0,12.0,482.0,491.13,400.3
2016,2,1,13,0,492.0,203.0,3.9,12.0,484.0,502.62,410.05
2016,2,1,13,15,459.5,205.5,3.75,12.0,462.5,491.06,400.86
2016,2,1,13,30,427.0,208.0,3.6,12.0,441.0,477.66,390.22
2016,2,1,13,45,419.5,200.5,3.45,12.0,422.5,467.59,382.59
2016,2,1,14,0,412.0,193.0,3.3,12.0,404.0,455.99,373.66
2016,2,1,14,15,638.5,135.5,3.15,11.5,441.5,531.38,436.88
2016,2,1,14,30,865.0,78.0,3.0,11.0,479.0,595.28,489.49
2016,2,1,14,45,852.0,73.5,2.85,11.0,444.5,572.45,470.79
2016,2,1,15,0,839.0,69.0,2.7,11.0,410.0,547.23,450.39
2016,2,1,15,15,811.0,66.0,2.35,10.5,369.0,513.51,422.9
2016,2,1,15,30,783.0,63.0,2.0,10.0,328.0,478.47,393.68
2016,2,1,15,45,745.0,58.5,1.65,10.0,283.5,435.92,357.0
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,393.24,319.3
2016,2,1,16,15,646.5,48.5,1.2,9.0,192.5,340.16,274.18
2016,2,1,16,30,586.0,43.0,1.1,8.0,146.0,289.15,229.22
2016,2,1,16,45,491.5,34.5,1.05,7.5,103.0,228.96,175.35
2016,2,1,17,0,397.0,26.0,1.0,7.0,60.0,172.27,114.73
2016,2,1,17,15,198.5,13.0,1.0,6.5,30.0,68.12,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,6.88,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,13.51,0.0
2016,2,2,7,45,14.5,32.0,1.6,7.5,34.0,29.37,18.79
2016,2,2,8,0,29.0,50.0,1.7,8.0,54.0,44.76,34.16
2016,2,2,8,15,43.0,69.5,1.75,8.0,78.0,60.88,49.35
2016,2,2,8,30,57.0,89.0,1.8,8.0,102.0,77.81,61.32
2016,2,2,8,45,68.0,108.0,1.85,8.0,126.5,98.91,77.86
2016,2,2,9,0,79.0,127.0,1.9,8.0,151.0,121.21,95.88
2016,2,2,9,15,88.0,143.5,1.9,8.0,174.0,142.35,113.31
2016,2,2,9,30,97.0,160.0,1.9,8.0,197.0,164.25,131.59
2016,2,2,9,45,145.5,176.0,1.9,8.5,237.5,193.71,154.65
2016,2,2,10,0,194.0,192.0,1.9,9.0,278.0,229.86,183.57
2016,2,2,10,15,273.0,195.0,1.8,9.0,325.0,266.59,212.82
2016,2,2,10,30,352.0,198.0,1.7,9.0,372.0,310.85,248.6
2016,2,2,10,45,406.5,196.0,1.65,9.0,407.0,344.84,276.66
2016,2,2,11,0,461.0,194.0,1.6,9.0,442.0,382.65,307.74
2016,2,2,11,15,640.5,152.0,1.45,9.0,507.5,443.91,356.76
2016,2,2,11,30,820.0,110.0,1.3,9.0,573.0,512.84,411.19
2016,2,2,11,45,428.5,174.0,1.2,9.5,416.5,392.52,316.81
2016,2,2,12,0,37.0,238.0,1.1,10.0,260.0,250.51,201.41
2016,2,2,12,15,211.0,238.0,1.0,10.0,361.5,351.59,284.36
2016,2,2,12,30,385.0,238.0,0.9,10.0,463.0,459.13,368.46
2016,2,2,12,45,384.5,237.5,0.85,10.0,460.5,465.55,372.58
2016,2,2,13,0,384.0,237.0,0.8,10.0,458.0,470.7,376.61
2016,2,2,13,15,326.5,240.0,0.85,10.0,424.5,443.74,356.11
2016,2,2,13,30,269.0,243.0,0.9,10.0,391.0,415.27,334.39
2016,2,2,13,45,272.0,232.5,0.95,10.5,377.5,408.47,329.6
2016,2,2,14,0,275.0,222.0,1.0,11.0,364.0,400.59,323.73
2016,2,2,14,15,547.0,153.5,1.1,11.0,416.0,495.9,402.11
2016,2,2,14,30,819.0,85.0,1.2,11.0,468.0,579.48,468.78
2016,2,2,14,45,804.0,81.0,1.3,11.0,434.0,556.69,451.37
2016,2,2,15,0,789.0,77.0,1.4,11.0,400.0,531.71,432.79
2016,2,2,15,15,761.0,73.5,1.3,10.5,360.0,498.32,406.71
2016,2,2,15,30,733.0,70.0,1.2,10.0,320.0,463.71,379.02
2016,2,2,15,45,683.0,67.0,1.1,10.0,276.0,420.2,342.79
2016,2,2,16,0,633.0,64.0,1.0,10.0,232.0,375.59,304.84
2016,2,2,16,15,571.0,57.5,1.0,9.5,187.0,323.05,260.41
2016,2,2,16,30,509.0,51.0,1.0,9.0,142.0,272.94,216.57
2016,2,2,16,45,404.0,41.0,1.0,8.5,100.0,206.62,158.87
2016,2,2,17,0,299.0,31.0,1.0,8.0,58.0,147.35,100.73
2016,2,2,17,15,149.5,15.5,1.05,7.5,29.0,68.0,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,26.44,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,27.94,18.01
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,31.63,22.77
2016,2,3,8,15,517.5,49.5,2.05,6.5,149.5,35.62,26.83
2016,2,3,8,30,591.0,57.0,2.1,7.0,193.0,49.18,30.65
2016,2,3,8,45,642.0,61.5,2.15,7.5,237.5,86.86,47.2
2016,2,3,9,0,693.0,66.0,2.2,8.0,282.0,128.89,75.43
2016,2,3,9,15,725.0,70.0,2.15,8.5,323.5,174.21,112.12
2016,2,3,9,30,757.0,74.0,2.1,9.0,365.0,218.58,150.58
2016,2,3,9,45,776.0,77.5,2.1,10.0,401.0,260.97,188.62
2016,2,3,10,0,795.0,81.0,2.1,11.0,437.0,303.67,226.84
2016,2,3,10,15,587.0,137.5,2.0,11.5,410.5,318.58,246.81
2016,2,3,10,30,379.0,194.0,1.9,12.0,384.0,318.45,251.77
2016,2,3,10,45,616.5,141.0,1.85,12.5,467.0,380.93,300.59
2016,2,3,11,0,854.0,88.0,1.8,13.0,550.0,458.37,361.41
2016,2,3,11,15,643.5,153.0,1.7,13.5,507.0,448.57,355.03
2016,2,3,11,30,433.0,218.0,1.6,14.0,464.0,425.07,336.85
2016,2,3,11,45,428.0,225.0,1.55,14.5,472.0,442.66,350.56
2016,2,3,12,0,423.0,232.0,1.5,15.0,480.0,458.86,362.62
2016,2,3,12,15,650.0,163.0,1.45,15.0,545.0,531.59,420.31
2016,2,3,12,30,877.0,94.0,1.4,15.0,610.0,606.55,478.47
2016,2,3,12,45,659.0,157.0,1.4,15.0,542.5,554.18,437.52
2016,2,3,13,0,441.0,220.0,1.4,15.0,475.0,492.86,389.83
2016,2,3,13,15,402.0,223.5,1.35,15.0,451.5,474.08,376.04
2016,2,3,13,30,363.0,227.0,1.3,15.0,428.0,457.24,363.17
2016,2,3,13,45,197.5,217.0,1.3,15.0,326.0,343.22,274.23
2016,2,3,14,0,32.0,207.0,1.3,15.0,224.0,228.55,182.04
2016,2,3,14,15,16.0,180.5,1.2,14.5,189.0,187.92,150.15
2016,2,3,14,30,0.0,154.0,1.1,14.0,154.0,151.86,121.13
2016,2,3,14,45,0.0,133.0,1.05,14.0,133.0,130.93,104.28
2016,2,3,15,0,0.0,112.0,1.0,14.0,112.0,109.91,87.13
2016,2,3,15,15,0.0,100.5,0.85,13.5,100.5,98.6,78.05
2016,2,3,15,30,0.0,89.0,0.7,13.0,89.0,87.27,68.81
2016,2,3,15,45,0.0,77.0,0.6,13.0,77.0,75.4,58.85
2016,2,3,16,0,0.0,65.0,0.5,13.0,65.0,63.49,48.73
2016,2,3,16,15,0.0,52.0,0.55,12.5,52.0,50.47,37.6
2016,2,3,16,30,0.0,39.0,0.6,12.0,39.0,37.67,26.48
2016,2,3,16,45,0.0,27.5,0.7,11.5,27.5,26.55,16.66
2016,2,3,17,0,0.0,16.0,0.8,11.0,16.0,15.43,6.4
2016,2,3,17,15,0.0,8.0,0.8,10.5,8.0,7.71,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,5.5,16.0,9.83,0.0
2016,2,4,7,30,236.0,20.0,1.3,6.0,32.0,15.87,0.0
2016,2,4,7,45,356.5,30.0,1.5,7.0,71.5,22.92,13.86
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,29.57,20.79
2016,2,4,8,15,549.0,47.0,1.75,8.0,155.5,33.22,24.53
2016,2,4,8,30,621.0,54.0,1.8,8.0,200.0,48.85,28.57
2016,2,4,8,45,664.0,59.5,1.85,8.5,244.5,88.53,47.1
2016,2,4,9,0,707.0,65.0,1.9,9.0,289.0,134.63,79.24
2016,2,4,9,15,738.5,69.0,1.9,9.5,330.5,177.72,114.1
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,222.75,153.14
2016,2,4,9,45,712.0,89.5,1.95,10.5,386.5,255.9,186.4
2016,2,4,10,0,654.0,106.0,2.0,11.0,401.0,285.6,216.07
2016,2,4,10,15,740.0,97.5,1.95,11.0,453.0,334.51,257.56
2016,2,4,10,30,826.0,89.0,1.9,11.0,505.0,390.25,304.4
2016,2,4,10,45,836.0,91.0,1.9,11.0,529.5,427.16,336.93
2016,2,4,11,0,846.0,93.0,1.9,11.0,554.0,462.75,367.76
2016,2,4,11,15,853.5,94.0,1.85,11.5,571.0,494.68,394.19
2016,2,4,11,30,861.0,95.0,1.8,12.0,588.0,524.75,418.44
2016,2,4,11,45,866.0,95.0,1.75,12.5,598.0,550.5,438.78
2016,2,4,12,0,871.0,95.0,1.7,13.0,608.0,573.94,456.85
2016,2,4,12,15,693.0,149.5,1.65,13.0,558.5,545.23,434.37
2016,2,4,12,30,515.0,204.0,1.6,13.0,509.0,507.07,404.28
2016,2,4,12,45,696.5,147.5,1.6,13.5,555.5,569.67,454.09
2016,2,4,13,0,878.0,91.0,1.6,14.0,602.0,630.11,500.78
2016,2,4,13,15,643.5,154.5,1.6,14.0,524.5,559.61,445.55
2016,2,4,13,30,409.0,218.0,1.6,14.0,447.0,482.0,384.62
2016,2,4,13,45,454.5,198.0,1.65,14.0,443.5,491.76,394.14
2016,2,4,14,0,500.0,178.0,1.7,14.0,440.0,499.34,401.32
2016,2,4,14,15,454.5,177.0,1.7,14.0,405.5,469.33,378.22
2016,2,4,14,30,409.0,176.0,1.7,14.0,371.0,438.54,354.49
2016,2,4,14,45,475.5,148.5,1.75,14.0,359.5,444.23,360.54
2016,2,4,15,0,542.0,121.0,1.8,14.0,348.0,445.6,362.67
2016,2,4,15,15,511.5,116.5,1.6,13.5,314.0,414.99,338.24
2016,2,4,15,30,481.0,112.0,1.4,13.0,280.0,384.1,313.3
2016,2,4,15,45,457.5,99.5,1.25,12.5,242.5,347.74,283.7
2016,2,4,16,0,434.0,87.0,1.1,12.0,205.0,311.23,253.17
2016,2,4,16,15,392.5,74.5,1.05,11.0,166.5,267.01,216.13
2016,2,4,16,30,351.0,62.0,1.0,10.0,128.0,224.47,179.3
2016,2,4,16,45,290.5,47.5,1.0,9.5,91.5,174.63,135.4
2016,2,4,17,0,230.0,33.0,1.0,9.0,55.0,128.79,91.29
2016,2,4,17,15,115.0,16.5,1.0,8.5,27.5,60.03,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,5.5,16.5,10.81,0.0
2016,2,5,7,30,198.0,22.0,1.1,6.0,33.0,17.7,0.0
2016,2,5,7,45,314.0,34.5,1.2,7.0,72.0,27.1,17.61
2016,2,5,8,0,430.0,47.0,1.3,8.0,111.0,35.97,26.56
2016,2,5,8,15,505.0,55.0,1.35,8.5,156.0,40.17,30.77
2016,2,5,8,30,580.0,63.0,1.4,9.0,201.0,57.7,35.51
2016,2,5,8,45,632.5,68.5,1.45,10.0,247.0,96.17,53.95
2016,2,5,9,0,685.0,74.0,1.5,11.0,293.0,139.22,83.27
2016,2,5,9,15,718.5,78.5,1.6,11.5,335.0,182.49,118.1
2016,2,5,9,30,752.0,83.0,1.7,12.0,377.0,227.92,157.08
2016,2,5,9,45,784.0,83.5,1.85,13.0,416.5,273.71,197.03
2016,2,5,10,0,816.0,84.0,2.0,14.0,456.0,318.07,235.86
2016,2,5,10,15,832.5,86.5,1.95,14.5,487.5,360.17,272.94
2016,2,5,10,30,849.0,89.0,1.9,15.0,519.0,401.82,308.82
2016,2,5,10,45,860.5,90.5,1.9,15.5,544.5,439.79,341.1
2016,2,5,11,0,872.0,92.0,1.9,16.0,570.0,476.47,371.54
2016,2,5,11,15,696.5,143.5,1.85,16.0,533.0,469.49,368.42
2016,2,5,11,30,521.0,195.0,1.8,16.0,496.0,450.97,355.24
2016,2,5,11,45,706.5,145.5,1.8,16.5,560.5,518.11,407.89
2016,2,5,12,0,892.0,96.0,1.8,17.0,625.0,589.94,462.88
2016,2,5,12,15,750.5,134.5,1.65,17.0,580.5,565.95,443.86
2016,2,5,12,30,609.0,173.0,1.5,17.0,536.0,535.29,419.97
2016,2,5,12,45,595.5,175.5,1.4,17.5,527.5,539.83,422.84
2016,2,5,13,0,582.0,178.0,1.3,18.0,519.0,540.29,422.31
2016,2,5,13,15,487.5,201.0,1.1,18.0,482.5,511.3,399.0
2016,2,5,13,30,393.0,224.0,0.9,18.0,446.0,475.67,370.85
2016,2,5,13,45,399.5,213.0,0.7,18.0,431.5,470.29,366.59
2016,2,5,14,0,406.0,202.0,0.5,18.0,417.0,468.48,364.39
2016,2,5,14,15,612.5,145.0,0.65,18.0,449.5,536.12,418.48
2016,2,5,14,30,819.0,88.0,0.8,18.0,482.0,592.95,463.25
2016,2,5,14,45,808.5,82.5,0.95,18.0,448.0,571.01,448.13
2016,2,5,15,0,798.0,77.0,1.1,18.0,414.0,546.68,431.46
2016,2,5,15,15,772.5,74.0,1.0,17.0,374.5,514.67,408.15
2016,2,5,15,30,747.0,71.0,0.9,16.0,335.0,481.31,383.1
2016,2,5,15,45,712.0,66.0,0.85,15.5,291.5,439.94,350.71
2016,2,5,16,0,677.0,61.0,0.8,15.0,248.0,400.62,318.77
2016,2,5,16,15,621.0,55.0,0.9,14.0,202.5,349.15,277.32
2016,2,5,16,30,565.0,49.0,1.0,13.0,157.0,299.68,235.61
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,233.79,179.55
2016,2,5,17,0,366.0,32.0,1.2,11.0,69.0,174.39,124.6
2016,2,5,17,15,183.0,16.0,1.15,10.5,34.5,82.0,3.25
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.5,1.1,6.5,18.5,10.32,0.0
2016,2,6,7,30,251.0,21.0,1.3,7.0,37.0,16.51,1.11
2016,2,6,7,45,366.0,32.0,1.55,8.0,77.0,24.44,15.39
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,31.93,22.88
2016,2,6,8,15,550.5,50.0,1.75,9.5,162.0,35.45,26.42
2016,2,6,8,30,620.0,57.0,1.7,10.0,207.0,55.17,31.41
2016,2,6,8,45,670.5,61.0,1.7,10.5,252.0,94.44,50.44
2016,2,6,9,0,721.0,65.0,1.7,11.0,297.0,140.78,82.93
2016,2,6,9,15,751.0,68.5,1.75,11.5,339.0,184.14,118.29
2016,2,6,9,30,781.0,72.0,1.8,12.0,381.0,229.29,157.47
2016,2,6,9,45,800.5,75.0,1.85,13.0,417.5,272.77,196.16
2016,2,6,10,0,820.0,78.0,1.9,14.0,454.0,316.55,234.87
2016,2,6,10,15,834.5,80.0,1.8,14.5,485.0,357.73,271.19
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,398.3,306.1
2016,2,6,10,45,859.0,83.5,1.65,15.5,540.5,435.69,337.73
2016,2,6,11,0,869.0,85.0,1.6,16.0,565.0,471.68,367.35
2016,2,6,11,15,875.0,86.0,1.65,16.0,582.0,504.94,395.18
2016,2,6,11,30,881.0,87.0,1.7,16.0,599.0,534.59,419.76
2016,2,6,11,45,886.0,87.0,1.8,16.5,609.0,560.56,440.57
2016,2,6,12,0,891.0,87.0,1.9,17.0,619.0,584.14,459.19
2016,2,6,12,15,714.0,143.5,1.95,17.0,570.5,556.94,438.48
2016,2,6,12,30,537.0,200.0,2.0,17.0,522.0,520.34,410.2
2016,2,6,12,45,465.0,219.5,2.15,17.0,496.5,505.57,399.53
2016,2,6,13,0,393.0,239.0,2.3,17.0,471.0,484.46,383.62
2016,2,6,13,15,426.5,224.5,2.3,17.0,471.0,499.2,395.97
2016,2,6,13,30,460.0,210.0,2.3,17.0,471.0,509.17,404.54
2016,2,6,13,45,419.0,210.5,2.35,17.0,441.5,486.31,387.27
2016,2,6,14,0,378.0,211.0,2.4,17.0,412.0,457.2,365.3
2016,2,6,14,15,441.0,185.0,2.35,17.0,407.5,473.3,379.15
2016,2,6,14,30,504.0,159.0,2.3,17.0,403.0,481.25,386.43
2016,2,6,14,45,539.0,138.5,2.3,17.0,383.0,474.84,382.32
2016,2,6,15,0,574.0,118.0,2.3,17.0,363.0,468.07,377.69
2016,2,6,15,15,619.5,96.5,2.05,16.0,338.0,460.03,372.51
2016,2,6,15,30,665.0,75.0,1.8,15.0,313.0,447.31,363.01
2016,2,6,15,45,627.0,71.5,1.55,14.5,273.0,408.34,330.97
2016,2,6,16,0,589.0,68.0,1.3,14.0,233.0,369.56,298.37
2016,2,6,16,15,536.5,61.0,1.2,13.0,190.5,320.96,257.97
2016,2,6,16,30,484.0,54.0,1.1,12.0,148.0,274.28,217.8
2016,2,6,16,45,413.5,43.0,1.05,11.5,107.5,218.92,169.33
2016,2,6,17,0,343.0,32.0,1.0,11.0,67.0,168.11,121.52
2016,2,6,17,15,171.5,16.0,1.0,10.5,33.5,79.9,15.22
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,9.83,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,16.76,2.73
2016,2,7,7,45,448.5,28.5,1.5,10.0,83.0,22.9,14.05
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,28.77,19.93
2016,2,7,8,15,630.0,42.5,1.75,11.5,171.5,31.58,22.75
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,54.34,27.87
2016,2,7,8,45,738.5,51.5,1.85,12.5,264.0,96.25,48.46
2016,2,7,9,0,782.0,55.0,1.9,13.0,310.0,141.71,80.33
2016,2,7,9,15,810.0,58.0,1.95,13.5,352.5,187.3,117.75
2016,2,7,9,30,838.0,61.0,2.0,14.0,395.0,237.53,161.33
2016,2,7,9,45,851.5,65.0,2.05,15.0,432.0,282.75,201.7
2016,2,7,10,0,865.0,69.0,2.1,16.0,469.0,327.62,241.43
2016,2,7,10,15,879.5,70.5,2.1,16.0,501.0,369.97,279.34
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,411.55,315.91
2016,2,7,10,45,903.5,73.5,2.1,16.5,558.5,450.05,348.67
2016,2,7,11,0,913.0,75.0,2.1,17.0,584.0,486.98,379.32
2016,2,7,11,15,919.0,76.0,2.1,17.5,601.5,519.99,406.18
2016,2,7,11,30,925.0,77.0,2.1,18.0,619.0,550.86,430.69
2016,2,7,11,45,928.5,77.5,2.15,18.5,629.0,577.58,451.74
2016,2,7,12,0,932.0,78.0,2.2,19.0,639.0,601.74,470.41
2016,2,7,12,15,695.0,154.0,2.2,19.0,573.0,559.26,437.62
2016,2,7,12,30,458.0,230.0,2.2,19.0,507.0,505.04,395.24
2016,2,7,12,45,459.5,226.5,2.25,19.0,502.0,511.11,400.94
2016,2,7,13,0,461.0,223.0,2.3,19.0,497.0,515.61,405.05
2016,2,7,13,15,451.0,220.0,2.3,19.0,483.0,511.82,402.65
2016,2,7,13,30,441.0,217.0,2.3,19.0,469.0,506.34,398.97
2016,2,7,13,45,434.5,209.5,2.3,19.5,450.5,496.84,391.64
2016,2,7,14,0,428.0,202.0,2.3,20.0,432.0,485.73,383.08
2016,2,7,14,15,654.0,136.0,2.15,19.5,466.0,557.72,441.27
2016,2,7,14,30,880.0,70.0,2.0,19.0,500.0,614.63,486.64
2016,2,7,14,45,862.5,68.0,1.95,19.0,465.0,591.17,468.58
2016,2,7,15,0,845.0,66.0,1.9,19.0,430.0,568.26,451.14
2016,2,7,15,15,820.5,63.5,1.65,18.5,389.5,536.18,426.33
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,502.6,399.78
2016,2,7,15,45,761.0,57.5,1.15,17.5,304.5,461.34,366.62
2016,2,7,16,0,726.0,54.0,0.9,17.0,260.0,419.77,332.24
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.0,368.48,291.15
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,318.79,249.5
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,255.58,195.39
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,201.3,145.17
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,94.85,29.31
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,11.8,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,19.11,5.29
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,26.41,17.02
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,33.33,23.79
2016,2,8,8,15,554.5,52.5,1.75,13.5,169.0,37.21,27.57
2016,2,8,8,30,626.0,60.0,1.8,14.0,215.0,61.94,34.25
2016,2,8,8,45,670.0,65.0,1.9,15.0,260.5,102.26,55.13
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,146.26,86.04
2016,2,8,9,15,745.0,74.0,2.0,16.5,348.5,193.27,124.17
2016,2,8,9,30,776.0,78.0,2.0,17.0,391.0,239.16,163.37
2016,2,8,9,45,808.0,78.0,2.0,17.5,430.5,283.23,201.8
2016,2,8,10,0,840.0,78.0,2.0,18.0,470.0,328.65,241.28
2016,2,8,10,15,854.5,80.0,2.0,18.5,502.0,370.86,278.04
2016,2,8,10,30,869.0,82.0,2.0,19.0,534.0,412.42,313.42
2016,2,8,10,45,879.0,83.5,2.0,19.5,559.0,450.71,345.44
2016,2,8,11,0,889.0,85.0,2.0,20.0,584.0,489.14,376.62
2016,2,8,11,15,895.5,86.0,1.95,20.5,601.5,521.82,402.54
2016,2,8,11,30,902.0,87.0,1.9,21.0,619.0,552.45,426.2
2016,2,8,11,45,672.5,160.5,1.85,21.5,561.0,522.78,403.25
2016,2,8,12,0,443.0,234.0,1.8,22.0,503.0,480.65,370.16
2016,2,8,12,15,675.5,161.0,1.75,22.0,572.5,557.69,430.29
2016,2,8,12,30,908.0,88.0,1.7,22.0,642.0,636.34,489.97
2016,2,8,12,45,911.5,85.5,1.65,22.5,636.5,648.78,497.97
2016,2,8,13,0,915.0,83.0,1.6,23.0,631.0,658.27,504.23
2016,2,8,13,15,910.0,82.5,1.5,23.0,617.0,661.5,506.44
2016,2,8,13,30,905.0,82.0,1.4,23.0,603.0,661.65,506.4
2016,2,8,13,45,683.0,139.0,1.35,23.0,524.0,585.37,449.4
2016,2,8,14,0,461.0,196.0,1.3,23.0,445.0,502.13,386.81
2016,2,8,14,15,661.0,136.5,1.2,23.0,473.0,565.45,436.22
2016,2,8,14,30,861.0,77.0,1.1,23.0,501.0,617.1,474.9
2016,2,8,14,45,843.0,74.5,1.0,23.0,466.0,593.15,456.53
2016,2,8,15,0,825.0,72.0,0.9,23.0,431.0,566.99,437.02
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.5,534.65,413.84
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,500.84,388.95
2016,2,8,15,45,741.0,62.0,0.8,21.5,306.0,459.37,357.89
2016,2,8,16,0,706.0,58.0,0.8,21.0,262.0,417.59,325.46
2016,2,8,16,15,652.0,53.0,0.85,20.5,215.5,366.17,284.61
2016,2,8,16,30,598.0,48.0,0.9,20.0,169.0,319.17,245.49
2016,2,8,16,45,509.5,40.0,1.0,19.5,124.0,255.59,192.48
2016,2,8,17,0,421.0,32.0,1.1,19.0,79.0,197.67,141.24
2016,2,8,17,15,210.5,16.0,1.15,18.5,39.5,94.3,36.73
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,11.8,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,18.91,6.29
2016,2,9,7,45,416.0,33.5,1.5,13.0,87.5,25.26,16.05
2016,2,9,8,0,529.0,43.0,1.6,14.0,130.0,31.28,21.94
2016,2,9,8,15,597.0,49.5,1.7,14.5,177.0,34.4,24.99
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,65.23,34.93
2016,2,9,8,45,708.0,61.0,1.9,16.0,270.5,107.28,57.16
2016,2,9,9,0,751.0,66.0,2.0,17.0,317.0,152.94,89.55
2016,2,9,9,15,781.0,69.5,2.0,17.5,360.0,198.2,126.41
2016,2,9,9,30,811.0,73.0,2.0,18.0,403.0,245.22,166.68
2016,2,9,9,45,759.5,85.0,2.05,18.5,417.0,279.66,200.03
2016,2,9,10,0,708.0,97.0,2.1,19.0,431.0,305.95,226.09
2016,2,9,10,15,663.5,119.0,2.05,19.5,448.0,340.96,257.41
2016,2,9,10,30,619.0,141.0,2.0,20.0,465.0,371.47,283.85
2016,2,9,10,45,611.0,151.5,1.95,21.0,484.0,402.31,308.6
2016,2,9,11,0,603.0,162.0,1.9,22.0,503.0,431.26,331.01
2016,2,9,11,15,550.5,187.0,1.85,22.0,505.5,449.16,345.57
2016,2,9,11,30,498.0,212.0,1.8,22.0,508.0,463.53,356.85
2016,2,9,11,45,570.5,189.5,1.75,22.5,534.0,496.79,382.15
2016,2,9,12,0,643.0,167.0,1.7,23.0,560.0,532.56,408.89
2016,2,9,12,15,547.5,201.5,1.6,23.0,536.5,523.64,401.37
2016,2,9,12,30,452.0,236.0,1.5,23.0,513.0,511.23,391.2
2016,2,9,12,45,685.0,161.0,1.4,23.5,576.5,590.72,451.18
2016,2,9,13,0,918.0,86.0,1.3,24.0,640.0,667.17,506.8
2016,2,9,13,15,912.5,85.0,1.15,24.0,625.0,669.6,507.15
2016,2,9,13,30,907.0,84.0,1.0,24.0,610.0,668.93,505.86
2016,2,9,13,45,648.0,150.0,0.9,24.0,519.0,577.47,438.06
2016,2,9,14,0,389.0,216.0,0.8,24.0,428.0,474.22,361.15
2016,2,9,14,15,490.5,177.5,0.8,23.5,431.0,502.18,385.1
2016,2,9,14,30,592.0,139.0,0.8,23.0,434.0,523.33,402.83
2016,2,9,14,45,522.5,144.0,0.8,23.0,391.0,477.8,369.18
2016,2,9,15,0,453.0,149.0,0.8,23.0,348.0,435.56,337.94
2016,2,9,15,15,430.5,137.5,0.8,22.0,312.5,403.07,315.29
2016,2,9,15,30,408.0,126.0,0.8,21.0,277.0,370.06,291.45
2016,2,9,15,45,377.5,115.5,0.8,20.5,241.5,333.78,263.74
2016,2,9,16,0,347.0,105.0,0.8,20.0,206.0,298.0,235.62
2016,2,9,16,15,317.5,89.5,0.85,19.0,170.0,257.84,203.71
2016,2,9,16,30,288.0,74.0,0.9,18.0,134.0,218.65,171.37
2016,2,9,16,45,241.5,57.0,1.0,17.5,98.5,172.38,132.16
2016,2,9,17,0,195.0,40.0,1.1,17.0,63.0,128.93,93.82
2016,2,9,17,15,97.5,24.5,1.1,16.5,36.0,65.05,29.1
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,124.0,13.0,0.5,12.5,22.0,12.78,0.0
2016,2,10,7,30,248.0,26.0,0.5,13.0,44.0,20.67,8.39
2016,2,10,7,45,342.5,38.0,0.55,13.5,84.0,29.31,19.63
2016,2,10,8,0,437.0,50.0,0.6,14.0,124.0,37.48,27.47
2016,2,10,8,15,500.0,58.5,0.65,14.0,167.5,42.03,31.88
2016,2,10,8,30,563.0,67.0,0.7,14.0,211.0,70.02,40.46
2016,2,10,8,45,624.0,66.5,0.8,14.5,254.5,104.25,57.77
2016,2,10,9,0,685.0,66.0,0.9,15.0,298.0,146.72,87.7
2016,2,10,9,15,634.5,88.0,0.95,15.5,324.0,188.11,124.87
2016,2,10,9,30,584.0,110.0,1.0,16.0,350.0,227.27,161.05
2016,2,10,9,45,704.5,97.0,1.1,16.5,413.0,275.88,199.46
2016,2,10,10,0,825.0,84.0,1.2,17.0,476.0,335.87,247.67
2016,2,10,10,15,666.5,131.0,1.25,17.5,461.5,355.74,269.29
2016,2,10,10,30,508.0,178.0,1.3,18.0,447.0,363.66,279.51
2016,2,10,10,45,689.0,136.0,1.4,18.5,518.0,423.74,326.3
2016,2,10,11,0,870.0,94.0,1.5,19.0,589.0,494.54,381.04
2016,2,10,11,15,658.0,161.5,1.5,19.0,543.0,481.45,372.56
2016,2,10,11,30,446.0,229.0,1.5,19.0,497.0,454.45,352.58
2016,2,10,11,45,668.5,163.0,1.55,19.5,571.0,528.63,410.29
2016,2,10,12,0,891.0,97.0,1.6,20.0,645.0,608.71,470.97
2016,2,10,12,15,647.5,174.0,1.6,20.0,573.0,559.65,433.03
2016,2,10,12,30,404.0,251.0,1.6,20.0,501.0,496.22,384.21
2016,2,10,12,45,490.0,220.0,1.6,20.0,520.0,529.62,411.2
2016,2,10,13,0,576.0,189.0,1.6,20.0,539.0,560.09,435.29
2016,2,10,13,15,729.5,141.0,1.6,20.0,574.0,617.21,479.47
2016,2,10,13,30,883.0,93.0,1.6,20.0,609.0,668.85,519.03
2016,2,10,13,45,719.0,132.5,1.6,20.5,542.5,607.65,471.98
2016,2,10,14,0,555.0,172.0,1.6,21.0,476.0,541.05,421.29
2016,2,10,14,15,600.0,148.5,1.55,20.5,462.5,545.34,426.81
2016,2,10,14,30,645.0,125.0,1.5,20.0,449.0,544.1,427.66
2016,2,10,14,45,602.0,126.5,1.5,20.0,412.5,512.39,403.97
2016,2,10,15,0,559.0,128.0,1.5,20.0,376.0,477.1,377.53
2016,2,10,15,15,458.5,132.0,1.3,19.5,322.5,414.84,329.54
2016,2,10,15,30,358.0,136.0,1.1,19.0,269.0,355.45,283.12
2016,2,10,15,45,331.0,123.5,0.95,18.5,235.5,313.55,250.5
2016,2,10,16,0,304.0,111.0,0.8,18.0,202.0,278.74,222.52
2016,2,10,16,15,278.5,94.5,0.85,17.0,167.0,240.64,191.98
2016,2,10,16,30,253.0,78.0,0.9,16.0,132.0,203.37,160.98
2016,2,10,16,45,214.0,60.5,0.95,15.5,97.5,160.61,124.36
2016,2,10,17,0,175.0,43.0,1.0,15.0,63.0,126.29,93.33
2016,2,10,17,15,87.5,26.5,1.0,14.5,36.5,65.53,33.33
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,130.5,13.0,1.1,12.0,23.0,12.78,0.0
2016,2,11,7,30,261.0,26.0,1.2,13.0,46.0,20.44,9.01
2016,2,11,7,45,347.5,38.0,1.35,14.0,85.5,29.05,19.41
2016,2,11,8,0,434.0,50.0,1.5,15.0,125.0,37.19,27.09
2016,2,11,8,15,491.5,59.0,1.45,15.5,168.0,42.19,31.8
2016,2,11,8,30,549.0,68.0,1.4,16.0,211.0,72.32,41.49
2016,2,11,8,45,593.5,71.5,1.35,16.5,252.5,108.11,61.41
2016,2,11,9,0,638.0,75.0,1.3,17.0,294.0,147.78,90.02
2016,2,11,9,15,655.0,82.5,1.15,17.5,331.5,189.4,124.46
2016,2,11,9,30,672.0,90.0,1.0,18.0,369.0,231.8,160.7
2016,2,11,9,45,589.5,122.5,0.9,19.0,384.0,270.09,196.13
2016,2,11,10,0,507.0,155.0,0.8,20.0,399.0,299.85,223.06
2016,2,11,10,15,504.5,168.0,0.75,20.5,424.0,333.5,250.64
2016,2,11,10,30,502.0,181.0,0.7,21.0,449.0,366.08,276.54
2016,2,11,10,45,523.5,183.0,0.65,21.5,473.5,397.83,300.99
2016,2,11,11,0,545.0,185.0,0.6,22.0,498.0,429.8,325.03
2016,2,11,11,15,704.5,143.5,0.55,22.0,560.5,490.24,370.3
2016,2,11,11,30,864.0,102.0,0.5,22.0,623.0,557.4,419.57
2016,2,11,11,45,862.5,104.5,0.5,22.0,631.5,582.59,438.13
2016,2,11,12,0,861.0,107.0,0.5,22.0,640.0,605.19,454.94
2016,2,11,12,15,573.0,194.0,0.5,21.5,549.0,536.25,404.98
2016,2,11,12,30,285.0,281.0,0.5,21.0,458.0,454.7,344.59
2016,2,11,12,45,268.5,280.5,0.55,21.0,446.5,450.32,342.76
2016,2,11,13,0,252.0,280.0,0.6,21.0,435.0,444.67,339.17
2016,2,11,13,15,312.0,261.5,0.6,21.0,449.0,468.66,358.13
2016,2,11,13,30,372.0,243.0,0.6,21.0,463.0,491.79,376.12
2016,2,11,13,45,259.0,248.5,0.6,21.0,399.5,426.95,327.56
2016,2,11,14,0,146.0,254.0,0.6,21.0,336.0,356.64,274.68
2016,2,11,14,15,223.5,233.0,0.6,20.5,350.5,384.7,298.65
2016,2,11,14,30,301.0,212.0,0.6,20.0,365.0,416.15,324.09
2016,2,11,14,45,371.5,183.5,0.6,20.0,359.0,426.4,333.06
2016,2,11,15,0,442.0,155.0,0.6,20.0,353.0,439.46,343.91
2016,2,11,15,15,414.0,144.0,0.6,19.5,316.0,404.4,318.13
2016,2,11,15,30,386.0,133.0,0.6,19.0,279.0,369.12,291.99
2016,2,11,15,45,345.0,124.5,0.65,18.5,243.5,329.87,262.17
2016,2,11,16,0,304.0,116.0,0.7,18.0,208.0,285.78,227.76
2016,2,11,16,15,271.5,99.0,0.75,17.5,171.0,243.81,194.06
2016,2,11,16,30,239.0,82.0,0.8,17.0,134.0,203.16,160.34
2016,2,11,16,45,190.0,64.0,0.85,16.5,98.5,156.3,120.84
2016,2,11,17,0,141.0,46.0,0.9,16.0,63.0,112.46,82.97
2016,2,11,17,15,70.5,27.5,0.9,15.5,36.0,62.2,34.04
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
