Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,15.0,0.75,11.5,25.0,14.74,0.0
2016,2,12,7,30,250.0,30.0,0.8,12.0,50.0,24.24,12.58
2016,2,12,7,45,353.0,41.5,0.85,12.5,91.5,32.2,22.38
2016,2,12,8,0,456.0,53.0,0.9,13.0,133.0,39.76,29.66
2016,2,12,8,15,522.5,61.0,0.9,13.5,179.0,43.73,33.49
2016,2,12,8,30,589.0,69.0,0.9,14.0,225.0,76.94,43.77
2016,2,12,8,45,634.5,74.5,0.9,14.5,270.5,116.77,67.08
2016,2,12,9,0,680.0,80.0,0.9,15.0,316.0,160.54,99.29
2016,2,12,9,15,710.5,84.5,0.9,15.5,358.0,204.21,135.2
2016,2,12,9,30,741.0,89.0,0.9,16.0,400.0,249.79,174.06
2016,2,12,9,45,761.5,92.5,0.95,16.5,437.5,293.3,211.97
2016,2,12,10,0,782.0,96.0,1.0,17.0,475.0,339.69,251.73
2016,2,12,10,15,526.5,165.0,1.1,17.5,427.0,340.88,259.92
2016,2,12,10,30,271.0,234.0,1.2,18.0,379.0,324.34,251.29
2016,2,12,10,45,464.0,191.5,1.3,18.5,454.0,381.74,295.57
2016,2,12,11,0,657.0,149.0,1.4,19.0,529.0,451.91,349.61
2016,2,12,11,15,634.5,162.5,1.5,19.0,538.5,476.1,369.26
2016,2,12,11,30,612.0,176.0,1.6,19.0,548.0,497.39,386.57
2016,2,12,11,45,564.0,197.0,1.7,19.0,544.0,507.72,395.14
2016,2,12,12,0,516.0,218.0,1.8,19.0,540.0,515.33,401.35
2016,2,12,12,15,528.5,213.5,1.8,19.0,544.5,531.14,413.93
2016,2,12,12,30,541.0,209.0,1.8,19.0,549.0,545.61,425.37
2016,2,12,12,45,560.5,200.0,1.8,19.0,549.0,558.5,435.75
2016,2,12,13,0,580.0,191.0,1.8,19.0,549.0,569.79,444.92
2016,2,12,13,15,517.5,207.5,1.8,18.5,521.5,552.19,432.25
2016,2,12,13,30,455.0,224.0,1.8,18.0,494.0,532.36,417.93
2016,2,12,13,45,529.0,191.5,1.8,18.0,495.0,549.34,432.72
2016,2,12,14,0,603.0,159.0,1.8,18.0,496.0,565.91,446.81
2016,2,12,14,15,549.0,165.5,1.7,17.5,460.5,533.4,422.62
2016,2,12,14,30,495.0,172.0,1.6,17.0,425.0,502.64,399.74
2016,2,12,14,45,457.0,166.5,1.5,17.0,388.0,468.59,373.78
2016,2,12,15,0,419.0,161.0,1.4,17.0,351.0,434.1,347.22
2016,2,12,15,15,446.5,140.5,1.25,16.5,326.0,421.17,338.21
2016,2,12,15,30,474.0,120.0,1.1,16.0,301.0,405.24,326.28
2016,2,12,15,45,431.5,114.0,0.95,15.5,263.5,365.42,294.57
2016,2,12,16,0,389.0,108.0,0.8,15.0,226.0,326.69,263.19
2016,2,12,16,15,352.0,93.5,0.8,14.5,187.0,282.4,227.2
2016,2,12,16,30,315.0,79.0,0.8,14.0,148.0,239.53,191.25
2016,2,12,16,45,257.5,63.0,0.8,14.0,110.0,188.53,147.56
2016,2,12,17,0,200.0,47.0,0.8,14.0,72.0,141.31,106.13
2016,2,12,17,15,100.0,30.0,0.8,13.5,42.5,76.03,45.38
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,9.5,28.5,13.27,0.0
2016,2,13,7,30,346.0,27.0,1.4,10.0,57.0,20.98,10.76
2016,2,13,7,45,449.0,36.5,1.55,11.0,101.0,27.17,18.2
2016,2,13,8,0,552.0,46.0,1.7,12.0,145.0,33.06,23.86
2016,2,13,8,15,615.0,52.5,1.7,12.5,193.0,36.08,26.79
2016,2,13,8,30,678.0,59.0,1.7,13.0,241.0,78.0,41.38
2016,2,13,8,45,720.5,63.0,1.75,13.5,288.0,120.55,66.7
2016,2,13,9,0,763.0,67.0,1.8,14.0,335.0,166.67,101.46
2016,2,13,9,15,391.5,113.5,1.85,14.5,251.5,171.21,122.2
2016,2,13,9,30,20.0,160.0,1.9,15.0,168.0,154.36,122.79
2016,2,13,9,45,55.5,186.5,2.0,15.5,213.0,186.89,148.04
2016,2,13,10,0,91.0,213.0,2.1,16.0,258.0,225.73,178.35
2016,2,13,10,15,115.0,230.0,2.15,16.5,290.0,253.26,199.76
2016,2,13,10,30,139.0,247.0,2.2,17.0,322.0,284.94,224.43
2016,2,13,10,45,129.0,258.0,2.25,17.5,330.5,297.88,234.41
2016,2,13,11,0,119.0,269.0,2.3,18.0,339.0,309.88,243.49
2016,2,13,11,15,531.0,174.0,2.3,18.0,497.5,436.36,343.82
2016,2,13,11,30,943.0,79.0,2.3,18.0,656.0,585.63,459.36
2016,2,13,11,45,706.0,158.5,2.35,18.5,594.5,554.03,433.67
2016,2,13,12,0,469.0,238.0,2.4,19.0,533.0,509.39,398.06
2016,2,13,12,15,496.0,228.0,2.4,19.0,541.0,527.97,413.32
2016,2,13,12,30,523.0,218.0,2.4,19.0,549.0,545.72,427.51
2016,2,13,12,45,733.0,150.0,2.45,19.5,608.5,622.24,487.16
2016,2,13,13,0,943.0,82.0,2.5,20.0,668.0,695.22,542.98
2016,2,13,13,15,938.5,81.5,2.55,20.0,654.0,698.88,546.09
2016,2,13,13,30,934.0,81.0,2.6,20.0,640.0,699.35,547.35
2016,2,13,13,45,927.5,79.5,2.65,20.0,618.0,694.29,544.56
2016,2,13,14,0,921.0,78.0,2.7,20.0,596.0,686.1,539.46
2016,2,13,14,15,684.0,132.0,2.75,19.5,506.0,590.22,467.18
2016,2,13,14,30,447.0,186.0,2.8,19.0,416.0,489.28,389.48
2016,2,13,14,45,655.0,128.5,2.9,19.0,440.0,555.39,444.0
2016,2,13,15,0,863.0,71.0,3.0,19.0,464.0,606.62,485.46
2016,2,13,15,15,840.0,68.5,2.7,18.5,422.5,574.31,460.26
2016,2,13,15,30,817.0,66.0,2.4,18.0,381.0,540.37,433.73
2016,2,13,15,45,784.0,62.0,2.1,17.5,335.5,498.03,400.04
2016,2,13,16,0,751.0,58.0,1.8,17.0,290.0,455.18,365.02
2016,2,13,16,15,701.5,53.5,1.65,16.0,242.0,403.81,323.31
2016,2,13,16,30,652.0,49.0,1.5,15.0,194.0,353.73,281.05
2016,2,13,16,45,566.5,42.5,1.35,14.0,146.5,288.68,225.64
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,232.28,175.39
2016,2,13,17,15,240.5,28.5,1.2,12.5,60.0,127.04,81.33
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,20.64,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,131.5,14.0,1.4,10.5,25.5,10.69,0.0
2016,2,14,7,30,263.0,28.0,1.6,11.0,51.0,21.69,11.69
2016,2,14,7,45,322.5,42.0,1.85,12.0,88.5,32.08,22.45
2016,2,14,8,0,382.0,56.0,2.1,13.0,126.0,41.94,31.63
2016,2,14,8,15,422.0,67.5,2.15,13.5,165.5,48.87,38.08
2016,2,14,8,30,462.0,79.0,2.2,14.0,205.0,83.84,51.71
2016,2,14,8,45,484.0,90.5,2.3,15.0,243.5,120.76,76.1
2016,2,14,9,0,506.0,102.0,2.4,16.0,282.0,159.45,106.01
2016,2,14,9,15,551.5,107.0,2.6,16.5,325.0,198.62,137.73
2016,2,14,9,30,597.0,112.0,2.8,17.0,368.0,241.34,173.61
2016,2,14,9,45,378.0,165.5,3.0,18.0,333.0,254.25,192.57
2016,2,14,10,0,159.0,219.0,3.2,19.0,298.0,251.62,195.97
2016,2,14,10,15,222.5,227.5,3.35,19.0,345.0,291.71,227.56
2016,2,14,10,30,286.0,236.0,3.5,19.0,392.0,334.73,261.68
2016,2,14,10,45,389.0,223.0,3.7,19.5,445.5,381.99,298.77
2016,2,14,11,0,492.0,210.0,3.9,20.0,499.0,434.57,340.15
2016,2,14,11,15,524.0,204.5,3.95,20.0,520.5,463.81,363.92
2016,2,14,11,30,556.0,199.0,4.0,20.0,542.0,493.38,387.87
2016,2,14,11,45,504.5,222.0,4.05,20.5,537.0,502.93,394.69
2016,2,14,12,0,453.0,245.0,4.1,21.0,532.0,508.8,398.4
2016,2,14,12,15,455.0,246.0,4.1,21.0,534.5,522.71,409.5
2016,2,14,12,30,457.0,247.0,4.1,21.0,537.0,535.24,419.44
2016,2,14,12,45,681.0,165.0,4.1,21.0,593.5,607.39,477.91
2016,2,14,13,0,905.0,83.0,4.1,21.0,650.0,675.82,532.91
2016,2,14,13,15,620.0,171.0,4.05,21.0,555.5,589.09,464.01
2016,2,14,13,30,335.0,259.0,4.0,21.0,461.0,488.89,384.17
2016,2,14,13,45,457.5,214.5,3.95,21.5,480.0,530.77,418.32
2016,2,14,14,0,580.0,170.0,3.9,22.0,499.0,565.24,445.99
2016,2,14,14,15,534.5,174.0,3.8,21.5,465.5,537.92,425.75
2016,2,14,14,30,489.0,178.0,3.7,21.0,432.0,509.61,404.8
2016,2,14,14,45,476.0,167.0,3.6,21.0,400.5,485.03,386.4
2016,2,14,15,0,463.0,156.0,3.5,21.0,369.0,459.11,366.73
2016,2,14,15,15,496.5,134.0,3.3,20.5,344.5,447.26,358.78
2016,2,14,15,30,530.0,112.0,3.1,20.0,320.0,431.88,347.6
2016,2,14,15,45,495.0,105.0,2.9,20.0,281.0,393.03,316.19
2016,2,14,16,0,460.0,98.0,2.7,20.0,242.0,354.67,284.65
2016,2,14,16,15,424.5,85.5,2.55,19.0,202.0,310.59,248.95
2016,2,14,16,30,389.0,73.0,2.4,18.0,162.0,267.68,213.03
2016,2,14,16,45,332.5,59.0,2.25,17.5,122.0,215.99,168.72
2016,2,14,17,0,276.0,45.0,2.1,17.0,82.0,167.88,126.41
2016,2,14,17,15,138.0,31.5,2.05,16.5,50.0,98.14,63.77
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,17.69,0.0
2016,2,14,17,45,0.0,9.0,2.0,15.5,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,10.41,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,21.38,11.66
2016,2,15,7,45,537.5,33.5,2.05,14.0,113.5,26.24,17.24
2016,2,15,8,0,635.0,41.0,2.3,15.0,160.0,30.95,21.73
2016,2,15,8,15,690.5,46.0,2.35,15.5,208.5,35.94,26.34
2016,2,15,8,30,746.0,51.0,2.4,16.0,257.0,79.6,38.13
2016,2,15,8,45,782.5,54.5,2.45,16.5,304.5,124.98,66.39
2016,2,15,9,0,819.0,58.0,2.5,17.0,352.0,173.2,103.55
2016,2,15,9,15,844.0,60.5,2.45,17.0,395.5,224.17,147.08
2016,2,15,9,30,869.0,63.0,2.4,17.0,439.0,272.78,190.15
2016,2,15,9,45,886.5,65.0,2.4,17.5,477.5,319.56,231.89
2016,2,15,10,0,904.0,67.0,2.4,18.0,516.0,366.24,272.98
2016,2,15,10,15,916.5,68.5,2.4,18.5,548.5,410.22,311.15
2016,2,15,10,30,929.0,70.0,2.4,19.0,581.0,453.2,347.52
2016,2,15,10,45,937.5,70.5,2.45,19.5,606.0,492.2,380.02
2016,2,15,11,0,946.0,71.0,2.5,20.0,631.0,529.46,410.31
2016,2,15,11,15,951.0,72.0,2.5,20.0,649.0,563.45,438.03
2016,2,15,11,30,956.0,73.0,2.5,20.0,667.0,595.13,463.42
2016,2,15,11,45,715.0,156.5,2.55,20.5,605.0,563.51,438.39
2016,2,15,12,0,474.0,240.0,2.6,21.0,543.0,518.55,402.48
2016,2,15,12,15,717.5,157.0,2.65,21.0,616.5,600.26,467.54
2016,2,15,12,30,961.0,74.0,2.7,21.0,690.0,683.25,532.16
2016,2,15,12,45,953.0,76.5,2.75,21.5,682.5,694.19,539.5
2016,2,15,13,0,945.0,79.0,2.8,22.0,675.0,701.86,544.86
2016,2,15,13,15,940.5,78.5,2.8,22.0,660.5,705.47,548.14
2016,2,15,13,30,936.0,78.0,2.8,22.0,646.0,705.86,548.99
2016,2,15,13,45,928.0,77.0,2.8,22.0,624.0,700.23,545.55
2016,2,15,14,0,920.0,76.0,2.8,22.0,602.0,691.48,539.9
2016,2,15,14,15,909.0,74.5,2.65,21.5,572.5,677.23,530.42
2016,2,15,14,30,898.0,73.0,2.5,21.0,543.0,660.12,518.71
2016,2,15,14,45,881.0,71.5,2.45,21.0,507.0,636.55,501.54
2016,2,15,15,0,864.0,70.0,2.4,21.0,471.0,610.67,482.39
2016,2,15,15,15,842.0,67.5,2.1,20.5,430.0,581.64,460.25
2016,2,15,15,30,820.0,65.0,1.8,20.0,389.0,547.95,434.17
2016,2,15,15,45,786.0,62.0,1.55,20.0,343.0,505.78,400.45
2016,2,15,16,0,752.0,59.0,1.3,20.0,297.0,463.15,365.62
2016,2,15,16,15,704.5,54.5,1.25,19.0,249.0,412.23,325.6
2016,2,15,16,30,657.0,50.0,1.2,18.0,201.0,362.48,284.81
2016,2,15,16,45,580.0,43.5,1.15,17.0,153.5,299.99,232.56
2016,2,15,17,0,503.0,37.0,1.1,16.0,106.0,245.37,184.67
2016,2,15,17,15,366.0,26.5,1.1,16.0,66.0,168.9,113.23
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,93.05,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,36.54,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,10.42,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,21.27,11.87
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,26.52,17.56
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,34.51,24.93
2016,2,16,8,15,660.0,50.5,1.3,15.5,208.5,42.42,32.13
2016,2,16,8,30,717.0,56.0,1.3,16.0,257.0,85.3,42.87
2016,2,16,8,45,753.0,60.0,1.3,16.5,304.0,129.78,71.23
2016,2,16,9,0,789.0,64.0,1.3,17.0,351.0,177.14,107.85
2016,2,16,9,15,814.0,67.0,1.35,17.5,394.0,223.89,147.48
2016,2,16,9,30,839.0,70.0,1.4,18.0,437.0,271.87,189.25
2016,2,16,9,45,861.5,71.0,1.45,19.0,476.0,321.29,231.8
2016,2,16,10,0,884.0,72.0,1.5,20.0,515.0,367.87,271.41
2016,2,16,10,15,896.0,73.5,1.5,20.5,547.0,410.99,308.03
2016,2,16,10,30,908.0,75.0,1.5,21.0,579.0,453.11,342.84
2016,2,16,10,45,915.0,77.0,1.5,21.5,604.0,492.21,374.4
2016,2,16,11,0,922.0,79.0,1.5,22.0,629.0,529.53,403.69
2016,2,16,11,15,927.0,79.5,1.5,22.5,646.5,562.42,428.95
2016,2,16,11,30,932.0,80.0,1.5,23.0,664.0,593.04,451.9
2016,2,16,11,45,933.0,81.5,1.5,23.5,673.5,619.94,471.58
2016,2,16,12,0,934.0,83.0,1.5,24.0,683.0,644.11,488.87
2016,2,16,12,15,934.5,83.0,1.5,24.0,684.5,663.66,503.56
2016,2,16,12,30,935.0,83.0,1.5,24.0,686.0,680.26,516.01
2016,2,16,12,45,752.5,143.0,1.55,24.0,625.5,637.79,484.55
2016,2,16,13,0,570.0,203.0,1.6,24.0,565.0,585.89,446.09
2016,2,16,13,15,565.5,199.0,1.65,24.0,552.0,584.91,446.67
2016,2,16,13,30,561.0,195.0,1.7,24.0,539.0,581.87,445.33
2016,2,16,13,45,735.0,136.0,1.75,24.0,570.0,641.42,491.72
2016,2,16,14,0,909.0,77.0,1.8,24.0,601.0,689.39,529.04
2016,2,16,14,15,898.0,75.5,1.75,24.0,571.5,675.14,518.72
2016,2,16,14,30,887.0,74.0,1.7,24.0,542.0,658.09,506.78
2016,2,16,14,45,873.0,71.5,1.7,24.0,507.0,635.36,490.97
2016,2,16,15,0,859.0,69.0,1.7,24.0,472.0,610.22,473.15
2016,2,16,15,15,719.5,87.5,1.5,23.5,405.0,536.38,417.88
2016,2,16,15,30,580.0,106.0,1.3,23.0,338.0,461.59,361.31
2016,2,16,15,45,557.0,97.0,1.1,22.5,298.5,425.12,333.67
2016,2,16,16,0,534.0,88.0,0.9,22.0,259.0,388.13,304.57
2016,2,16,16,15,599.0,68.0,0.95,21.0,231.5,381.56,299.42
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,366.14,285.51
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,304.72,234.29
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,247.37,184.71
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,139.59,94.62
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,33.05,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,45.0,18.0,3.45,16.0,22.5,15.26,0.0
2016,2,17,7,30,90.0,36.0,3.6,16.0,45.0,29.69,18.76
2016,2,17,7,45,115.0,55.5,3.8,16.0,73.5,44.73,33.15
2016,2,17,8,0,140.0,75.0,4.0,16.0,102.0,59.23,46.48
2016,2,17,8,15,159.5,95.0,4.1,16.5,134.0,80.23,60.56
2016,2,17,8,30,179.0,115.0,4.2,17.0,166.0,108.2,79.25
2016,2,17,8,45,197.5,132.5,4.35,17.5,197.5,132.61,96.96
2016,2,17,9,0,216.0,150.0,4.5,18.0,229.0,162.48,120.43
2016,2,17,9,15,262.5,163.5,4.65,18.0,271.0,196.59,147.27
2016,2,17,9,30,309.0,177.0,4.8,18.0,313.0,234.76,178.13
2016,2,17,9,45,303.0,195.0,4.95,18.5,338.0,264.82,203.84
2016,2,17,10,0,297.0,213.0,5.1,19.0,363.0,294.04,228.46
2016,2,17,10,15,329.0,221.5,5.25,19.0,397.5,328.64,256.98
2016,2,17,10,30,361.0,230.0,5.4,19.0,432.0,365.13,286.95
2016,2,17,10,45,477.0,205.0,5.55,19.5,484.5,410.37,323.26
2016,2,17,11,0,593.0,180.0,5.7,20.0,537.0,463.97,366.31
2016,2,17,11,15,427.0,235.0,5.8,19.5,496.0,448.47,355.22
2016,2,17,11,30,261.0,290.0,5.9,19.0,455.0,422.73,334.94
2016,2,17,11,45,140.0,265.0,6.0,19.0,353.5,337.51,267.62
2016,2,17,12,0,19.0,240.0,6.1,19.0,252.0,243.25,191.44
2016,2,17,12,15,10.5,211.0,6.1,19.0,218.0,210.84,165.62
2016,2,17,12,30,2.0,182.0,6.1,19.0,184.0,177.76,139.03
2016,2,17,12,45,38.0,236.5,6.15,19.0,261.0,257.41,203.52
2016,2,17,13,0,74.0,291.0,6.2,19.0,338.0,337.52,267.45
2016,2,17,13,15,42.5,251.5,6.1,18.5,278.5,278.53,220.79
2016,2,17,13,30,11.0,212.0,6.0,18.0,219.0,214.95,169.96
2016,2,17,13,45,9.5,205.0,5.95,18.0,210.5,207.49,164.2
2016,2,17,14,0,8.0,198.0,5.9,18.0,202.0,200.0,158.37
2016,2,17,14,15,142.0,214.5,5.75,17.5,290.0,316.71,256.0
2016,2,17,14,30,276.0,231.0,5.6,17.0,378.0,428.12,347.46
2016,2,17,14,45,262.5,221.5,5.5,17.0,354.0,407.94,331.35
2016,2,17,15,0,249.0,212.0,5.4,17.0,330.0,387.28,315.09
2016,2,17,15,15,348.0,173.0,5.25,16.5,322.5,400.78,328.56
2016,2,17,15,30,447.0,134.0,5.1,16.0,315.0,415.36,342.16
2016,2,17,15,45,411.5,126.5,4.95,16.0,278.5,377.47,310.75
2016,2,17,16,0,376.0,119.0,4.8,16.0,242.0,340.31,279.56
2016,2,17,16,15,340.0,104.0,4.7,15.5,202.0,295.56,242.2
2016,2,17,16,30,304.0,89.0,4.6,15.0,162.0,252.19,205.08
2016,2,17,16,45,250.5,72.5,4.6,15.0,123.5,195.46,155.97
2016,2,17,17,0,197.0,56.0,4.6,15.0,85.0,148.51,114.45
2016,2,17,17,15,98.5,38.5,4.75,15.0,53.0,88.84,61.77
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,22.06,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,18.48,0.0
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,34.44,23.48
2016,2,18,7,45,293.5,57.0,3.1,11.5,107.0,43.42,32.72
2016,2,18,8,0,402.0,70.0,3.2,12.0,151.0,52.03,40.89
2016,2,18,8,15,469.5,79.5,3.3,12.0,198.0,66.13,45.53
2016,2,18,8,30,537.0,89.0,3.4,12.0,245.0,105.34,65.33
2016,2,18,8,45,588.5,94.5,3.55,12.5,291.5,144.36,91.54
2016,2,18,9,0,640.0,100.0,3.7,13.0,338.0,188.14,125.89
2016,2,18,9,15,321.0,125.0,3.75,13.0,244.5,174.37,129.36
2016,2,18,9,30,2.0,150.0,3.8,13.0,151.0,141.87,114.12
2016,2,18,9,45,380.5,132.0,3.85,13.5,326.5,232.08,179.27
2016,2,18,10,0,759.0,114.0,3.9,14.0,502.0,365.51,282.21
2016,2,18,10,15,389.5,163.0,3.9,14.0,362.5,299.45,237.12
2016,2,18,10,30,20.0,212.0,3.9,14.0,223.0,209.86,168.0
2016,2,18,10,45,200.0,231.0,3.9,14.5,351.5,309.88,248.35
2016,2,18,11,0,380.0,250.0,3.9,15.0,480.0,425.05,339.33
2016,2,18,11,15,405.0,251.5,3.85,15.0,503.0,454.16,362.57
2016,2,18,11,30,430.0,253.0,3.8,15.0,526.0,484.15,386.6
2016,2,18,11,45,417.5,265.0,3.8,15.0,533.5,501.28,400.15
2016,2,18,12,0,405.0,277.0,3.8,15.0,541.0,517.29,412.66
2016,2,18,12,15,382.0,280.0,3.75,15.0,529.5,516.39,412.04
2016,2,18,12,30,359.0,283.0,3.7,15.0,518.0,513.48,409.84
2016,2,18,12,45,298.5,292.0,3.65,15.0,486.5,490.11,391.2
2016,2,18,13,0,238.0,301.0,3.6,15.0,455.0,460.85,367.93
2016,2,18,13,15,119.0,165.0,3.55,15.0,242.0,246.54,198.95
2016,2,18,13,30,0.0,29.0,3.5,15.0,29.0,28.03,17.82
2016,2,18,13,45,0.0,71.5,3.45,15.0,71.5,69.16,52.25
2016,2,18,14,0,0.0,114.0,3.4,15.0,114.0,110.68,86.67
2016,2,18,14,15,182.0,165.0,3.3,15.0,262.5,296.96,242.66
2016,2,18,14,30,364.0,216.0,3.2,15.0,411.0,470.8,381.89
2016,2,18,14,45,345.5,208.0,3.15,15.0,383.5,447.56,363.08
2016,2,18,15,0,327.0,200.0,3.1,15.0,356.0,423.74,344.61
2016,2,18,15,15,184.5,181.5,2.85,14.5,268.0,306.44,250.2
2016,2,18,15,30,42.0,163.0,2.6,14.0,180.0,194.8,158.04
2016,2,18,15,45,37.0,145.5,2.35,14.0,159.5,173.58,140.9
2016,2,18,16,0,32.0,128.0,2.1,14.0,139.0,152.46,123.41
2016,2,18,16,15,290.0,97.5,1.85,13.0,169.5,257.76,212.3
2016,2,18,16,30,548.0,67.0,1.6,12.0,200.0,342.19,278.54
2016,2,18,16,45,478.0,57.0,1.35,11.5,154.0,281.91,225.62
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,225.71,175.67
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,151.63,109.51
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,79.88,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,30.24,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,182.5,17.0,2.75,9.5,37.0,12.7,0.0
2016,2,19,7,30,365.0,34.0,3.0,10.0,74.0,26.25,16.84
2016,2,19,7,45,453.5,43.5,3.25,11.0,119.0,32.11,22.86
2016,2,19,8,0,542.0,53.0,3.5,12.0,164.0,37.69,28.15
2016,2,19,8,15,599.0,59.5,3.6,12.5,211.5,53.66,31.58
2016,2,19,8,30,656.0,66.0,3.7,13.0,259.0,95.36,51.66
2016,2,19,8,45,692.0,71.0,3.85,13.5,305.0,138.52,81.67
2016,2,19,9,0,728.0,76.0,4.0,14.0,351.0,187.56,121.45
2016,2,19,9,15,754.5,79.5,4.0,14.0,393.5,232.62,161.05
2016,2,19,9,30,781.0,83.0,4.0,14.0,436.0,279.18,202.97
2016,2,19,9,45,794.5,88.0,4.05,14.5,472.5,324.31,243.76
2016,2,19,10,0,808.0,93.0,4.1,15.0,509.0,369.26,283.78
2016,2,19,10,15,647.5,148.0,4.1,15.0,494.5,389.39,305.39
2016,2,19,10,30,487.0,203.0,4.1,15.0,480.0,397.25,314.96
2016,2,19,10,45,437.0,226.5,4.15,15.5,483.5,415.74,330.57
2016,2,19,11,0,387.0,250.0,4.2,16.0,487.0,430.37,342.31
2016,2,19,11,15,263.5,276.5,4.15,16.0,440.0,403.66,321.26
2016,2,19,11,30,140.0,303.0,4.1,16.0,393.0,368.86,293.01
2016,2,19,11,45,234.5,296.5,4.05,16.0,450.0,424.5,337.92
2016,2,19,12,0,329.0,290.0,4.0,16.0,507.0,485.21,386.17
2016,2,19,12,15,212.0,299.0,3.85,15.5,438.5,427.26,340.3
2016,2,19,12,30,95.0,308.0,3.7,15.0,370.0,363.5,289.27
2016,2,19,12,45,58.5,277.0,3.55,15.0,315.5,311.56,248.14
2016,2,19,13,0,22.0,246.0,3.4,15.0,261.0,254.87,202.68
2016,2,19,13,15,13.5,220.5,3.2,14.5,230.0,224.58,178.88
2016,2,19,13,30,5.0,195.0,3.0,14.0,199.0,193.97,154.51
2016,2,19,13,45,2.5,157.0,2.9,14.0,159.0,154.81,122.89
2016,2,19,14,0,0.0,119.0,2.8,14.0,119.0,115.62,90.9
2016,2,19,14,15,123.5,179.0,2.8,14.0,245.5,267.99,218.47
2016,2,19,14,30,247.0,239.0,2.8,14.0,372.0,420.01,340.68
2016,2,19,14,45,123.5,177.5,2.8,14.0,244.0,266.26,216.7
2016,2,19,15,0,0.0,116.0,2.8,14.0,116.0,113.36,89.62
2016,2,19,15,15,0.0,74.0,2.55,13.5,74.0,71.55,55.15
2016,2,19,15,30,0.0,32.0,2.3,13.0,32.0,30.89,20.85
2016,2,19,15,45,0.0,28.0,2.1,13.0,28.0,27.03,17.61
2016,2,19,16,0,0.0,24.0,1.9,13.0,24.0,23.16,14.32
2016,2,19,16,15,0.0,20.0,1.65,12.5,20.0,19.29,11.02
2016,2,19,16,30,0.0,16.0,1.4,12.0,16.0,15.43,7.68
2016,2,19,16,45,0.0,12.5,1.15,12.0,12.5,12.05,4.7
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,8.67,1.69
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,5.3,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,20.5,20.0,1.25,5.5,22.5,18.91,4.52
2016,2,20,7,30,41.0,40.0,1.3,6.0,45.0,34.65,24.69
2016,2,20,7,45,60.5,61.0,1.4,7.0,72.0,51.42,40.68
2016,2,20,8,0,80.0,82.0,1.5,8.0,99.0,67.67,55.76
2016,2,20,8,15,92.0,103.0,1.45,8.5,127.0,87.27,68.39
2016,2,20,8,30,104.0,124.0,1.4,9.0,155.0,112.39,87.43
2016,2,20,8,45,118.5,142.0,1.4,9.5,183.0,136.92,106.63
2016,2,20,9,0,133.0,160.0,1.4,10.0,211.0,162.83,127.47
2016,2,20,9,15,347.0,145.5,1.3,10.5,299.0,204.18,153.91
2016,2,20,9,30,561.0,131.0,1.2,11.0,387.0,264.26,198.05
2016,2,20,9,45,691.5,115.5,1.2,11.5,457.5,317.96,241.1
2016,2,20,10,0,822.0,100.0,1.2,12.0,528.0,384.41,294.71
2016,2,20,10,15,835.5,102.5,1.15,12.0,560.0,427.31,331.55
2016,2,20,10,30,849.0,105.0,1.1,12.0,592.0,469.53,367.0
2016,2,20,10,45,720.0,145.0,1.05,12.5,570.5,476.85,374.34
2016,2,20,11,0,591.0,185.0,1.0,13.0,549.0,475.1,373.57
2016,2,20,11,15,468.5,232.0,0.95,13.5,526.0,474.08,372.1
2016,2,20,11,30,346.0,279.0,0.9,14.0,503.0,464.48,363.27
2016,2,20,11,45,345.0,284.0,0.9,14.5,510.0,480.29,374.91
2016,2,20,12,0,344.0,289.0,0.9,15.0,517.0,495.08,385.39
2016,2,20,12,15,429.0,262.0,0.95,15.0,547.0,534.49,416.47
2016,2,20,12,30,514.0,235.0,1.0,15.0,577.0,573.61,447.04
2016,2,20,12,45,441.5,257.0,1.1,15.0,548.5,556.54,434.14
2016,2,20,13,0,369.0,279.0,1.2,15.0,520.0,533.2,416.92
2016,2,20,13,15,480.0,235.5,1.2,15.0,542.0,574.09,450.01
2016,2,20,13,30,591.0,192.0,1.2,15.0,564.0,609.78,478.57
2016,2,20,13,45,732.0,144.5,1.3,15.5,589.5,661.8,518.96
2016,2,20,14,0,873.0,97.0,1.4,16.0,615.0,705.35,552.76
2016,2,20,14,15,861.5,95.0,1.4,15.5,585.5,690.58,543.23
2016,2,20,14,30,850.0,93.0,1.4,15.0,556.0,673.06,532.15
2016,2,20,14,45,838.5,89.0,1.45,15.0,521.0,650.74,516.87
2016,2,20,15,0,827.0,85.0,1.5,15.0,486.0,625.96,499.47
2016,2,20,15,15,805.5,81.5,1.4,14.5,445.0,593.31,475.58
2016,2,20,15,30,784.0,78.0,1.3,14.0,404.0,559.01,449.94
2016,2,20,15,45,757.0,73.0,1.25,14.0,359.0,518.56,418.48
2016,2,20,16,0,730.0,68.0,1.2,14.0,314.0,477.33,385.55
2016,2,20,16,15,684.5,63.0,1.15,13.0,265.5,428.66,346.99
2016,2,20,16,30,639.0,58.0,1.1,12.0,217.0,379.15,306.22
2016,2,20,16,45,567.0,50.5,1.05,11.5,169.0,316.94,253.28
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,258.91,202.14
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,184.33,135.77
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,113.21,33.4
2016,2,20,17,45,125.5,10.5,1.05,9.5,18.0,43.82,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,2,21,7,15,213.5,23.5,1.2,8.0,49.0,18.47,5.79
2016,2,21,7,30,427.0,35.0,1.4,9.0,86.0,26.66,17.6
2016,2,21,7,45,518.0,43.5,1.6,10.0,134.0,31.59,22.63
2016,2,21,8,0,609.0,52.0,1.8,11.0,182.0,36.3,27.11
2016,2,21,8,15,664.0,58.0,1.85,11.5,232.0,59.34,32.31
2016,2,21,8,30,719.0,64.0,1.9,12.0,282.0,107.56,58.42
2016,2,21,8,45,759.0,67.5,2.0,12.5,330.5,153.14,90.92
2016,2,21,9,0,799.0,71.0,2.1,13.0,379.0,202.01,130.94
2016,2,21,9,15,824.5,74.0,2.1,13.5,423.5,250.11,173.16
2016,2,21,9,30,850.0,77.0,2.1,14.0,468.0,299.49,217.07
2016,2,21,9,45,870.0,79.0,2.1,14.5,508.0,347.18,259.49
2016,2,21,10,0,890.0,81.0,2.1,15.0,548.0,397.87,303.42
2016,2,21,10,15,902.5,82.5,2.1,15.0,581.0,441.95,341.9
2016,2,21,10,30,915.0,84.0,2.1,15.0,614.0,485.04,378.7
2016,2,21,10,45,798.0,120.0,2.1,15.5,596.5,495.84,389.23
2016,2,21,11,0,681.0,156.0,2.1,16.0,579.0,497.26,391.39
2016,2,21,11,15,813.5,122.5,2.1,16.0,641.0,562.19,442.86
2016,2,21,11,30,946.0,89.0,2.1,16.0,703.0,631.18,496.35
2016,2,21,11,45,742.5,157.5,2.15,16.5,644.0,600.73,471.78
2016,2,21,12,0,539.0,226.0,2.2,17.0,585.0,558.84,438.33
2016,2,21,12,15,530.5,230.0,2.2,17.0,584.0,570.57,447.82
2016,2,21,12,30,522.0,234.0,2.2,17.0,583.0,580.34,455.37
2016,2,21,12,45,736.0,161.5,2.25,17.0,648.5,662.92,520.66
2016,2,21,13,0,950.0,89.0,2.3,17.0,714.0,741.59,581.04
2016,2,21,13,15,701.5,167.5,2.35,17.0,624.0,661.77,519.84
2016,2,21,13,30,453.0,246.0,2.4,17.0,534.0,572.42,450.52
2016,2,21,13,45,686.0,167.0,2.5,17.0,586.0,656.75,519.19
2016,2,21,14,0,919.0,88.0,2.6,17.0,638.0,728.6,575.87
2016,2,21,14,15,705.0,140.0,2.6,16.5,550.0,637.86,507.53
2016,2,21,14,30,491.0,192.0,2.6,16.0,462.0,541.31,433.37
2016,2,21,14,45,675.0,137.0,2.6,16.0,482.5,601.15,482.95
2016,2,21,15,0,859.0,82.0,2.6,16.0,503.0,646.68,520.01
2016,2,21,15,15,654.0,111.0,2.4,15.5,415.5,537.81,435.1
2016,2,21,15,30,449.0,140.0,2.2,15.0,328.0,430.87,350.64
2016,2,21,15,45,426.0,128.5,2.0,15.0,291.5,394.89,322.16
2016,2,21,16,0,403.0,117.0,1.8,15.0,255.0,358.84,292.66
2016,2,21,16,15,379.5,102.0,1.65,14.0,216.0,318.77,260.39
2016,2,21,16,30,356.0,87.0,1.5,13.0,177.0,279.12,227.36
2016,2,21,16,45,314.0,71.5,1.4,12.0,138.0,231.55,186.79
2016,2,21,17,0,272.0,56.0,1.3,11.0,99.0,186.43,147.11
2016,2,21,17,15,200.5,39.5,1.3,10.5,65.0,132.52,98.76
2016,2,21,17,30,129.0,23.0,1.3,10.0,31.0,78.39,29.51
2016,2,21,17,45,64.5,11.5,1.3,10.0,15.5,28.74,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
