Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.74,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.5,19.2,7.43
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,25.46,16.58
2016,2,22,7,45,554.5,41.5,1.75,10.5,140.0,29.57,20.82
2016,2,22,8,0,638.0,49.0,2.0,11.0,188.0,36.74,27.53
2016,2,22,8,15,690.0,54.0,2.1,11.5,238.0,62.85,33.19
2016,2,22,8,30,742.0,59.0,2.2,12.0,288.0,108.05,57.29
2016,2,22,8,45,776.5,63.0,2.35,13.0,336.0,154.76,91.33
2016,2,22,9,0,811.0,67.0,2.5,14.0,384.0,204.15,132.13
2016,2,22,9,15,835.0,70.0,2.6,14.5,428.5,252.62,174.93
2016,2,22,9,30,859.0,73.0,2.7,15.0,473.0,302.19,219.24
2016,2,22,9,45,876.0,75.5,2.85,15.5,512.0,352.95,264.4
2016,2,22,10,0,893.0,78.0,3.0,16.0,551.0,400.33,306.12
2016,2,22,10,15,905.5,80.0,3.0,16.0,584.0,445.04,345.31
2016,2,22,10,30,918.0,82.0,3.0,16.0,617.0,488.76,382.79
2016,2,22,10,45,811.0,116.0,3.05,16.5,603.5,502.02,395.34
2016,2,22,11,0,704.0,150.0,3.1,17.0,590.0,506.67,400.06
2016,2,22,11,15,668.5,168.5,3.15,17.0,596.0,529.16,418.52
2016,2,22,11,30,633.0,187.0,3.2,17.0,602.0,547.91,433.5
2016,2,22,11,45,789.5,138.5,3.25,17.5,663.5,614.76,485.97
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,684.45,539.64
2016,2,22,12,15,787.5,144.0,3.35,18.0,673.0,655.93,516.98
2016,2,22,12,30,629.0,198.0,3.4,18.0,621.0,619.67,488.47
2016,2,22,12,45,573.0,215.5,3.45,18.5,598.5,608.47,479.21
2016,2,22,13,0,517.0,233.0,3.5,19.0,576.0,595.79,468.53
2016,2,22,13,15,555.5,213.5,3.5,19.0,575.0,608.63,479.63
2016,2,22,13,30,594.0,194.0,3.5,19.0,574.0,619.45,489.09
2016,2,22,13,45,602.5,183.5,3.5,19.0,557.5,618.79,489.38
2016,2,22,14,0,611.0,173.0,3.5,19.0,541.0,613.7,486.49
2016,2,22,14,15,675.5,143.0,3.4,18.5,532.0,624.1,496.94
2016,2,22,14,30,740.0,113.0,3.3,18.0,523.0,629.86,503.77
2016,2,22,14,45,803.5,97.0,3.2,18.0,516.5,643.84,515.25
2016,2,22,15,0,867.0,81.0,3.1,18.0,510.0,654.47,523.86
2016,2,22,15,15,847.0,78.0,2.8,17.5,468.0,622.21,499.39
2016,2,22,15,30,827.0,75.0,2.5,17.0,426.0,588.13,473.28
2016,2,22,15,45,797.5,71.5,2.2,16.5,379.5,546.49,440.72
2016,2,22,16,0,768.0,68.0,1.9,16.0,333.0,504.08,406.73
2016,2,22,16,15,724.5,63.0,1.75,15.0,283.5,452.42,365.75
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,401.59,323.85
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,341.9,273.27
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,283.42,222.01
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,206.75,154.39
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,135.06,63.04
2016,2,22,17,45,149.5,12.0,1.35,10.5,22.0,52.7,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,10.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,10.0,15.0,14.74,0.0
2016,2,23,7,15,185.0,28.0,0.6,10.0,51.5,21.8,10.26
2016,2,23,7,30,370.0,41.0,0.6,10.0,88.0,31.85,22.31
2016,2,23,7,45,449.5,50.5,0.6,10.5,133.0,37.38,27.89
2016,2,23,8,0,529.0,60.0,0.6,11.0,178.0,42.68,32.94
2016,2,23,8,15,578.5,67.0,0.65,11.5,224.5,69.7,40.26
2016,2,23,8,30,628.0,74.0,0.7,12.0,271.0,111.23,63.88
2016,2,23,8,45,683.5,71.5,0.75,12.5,316.0,149.98,91.21
2016,2,23,9,0,739.0,69.0,0.8,13.0,361.0,196.09,128.44
2016,2,23,9,15,803.5,74.5,0.9,13.5,424.5,253.05,176.08
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,315.03,228.32
2016,2,23,9,45,888.0,82.0,1.1,14.5,528.5,363.79,271.05
2016,2,23,10,0,908.0,84.0,1.2,15.0,569.0,415.5,315.25
2016,2,23,10,15,768.0,122.5,1.2,15.5,549.5,427.36,329.01
2016,2,23,10,30,628.0,161.0,1.2,16.0,530.0,431.91,335.3
2016,2,23,10,45,659.5,159.0,1.3,17.0,561.0,470.57,365.69
2016,2,23,11,0,691.0,157.0,1.4,18.0,592.0,509.84,395.64
2016,2,23,11,15,695.5,161.5,1.35,18.5,609.5,540.61,418.5
2016,2,23,11,30,700.0,166.0,1.3,19.0,627.0,569.8,439.64
2016,2,23,11,45,627.0,195.5,1.3,19.5,613.0,574.29,441.78
2016,2,23,12,0,554.0,225.0,1.3,20.0,599.0,572.52,439.22
2016,2,23,12,15,559.5,224.0,1.2,20.0,602.0,588.68,450.86
2016,2,23,12,30,565.0,223.0,1.1,20.0,605.0,603.2,460.94
2016,2,23,12,45,758.5,158.5,1.05,20.5,667.0,682.16,518.9
2016,2,23,13,0,952.0,94.0,1.0,21.0,729.0,756.94,570.9
2016,2,23,13,15,946.5,93.5,0.9,21.0,713.5,759.78,571.01
2016,2,23,13,30,941.0,93.0,0.8,21.0,698.0,759.34,569.81
2016,2,23,13,45,711.0,157.5,0.75,21.0,606.0,670.84,506.85
2016,2,23,14,0,481.0,222.0,0.7,21.0,514.0,574.66,436.56
2016,2,23,14,15,494.0,206.0,0.65,21.0,494.0,565.71,431.81
2016,2,23,14,30,507.0,190.0,0.6,21.0,474.0,554.51,424.47
2016,2,23,14,45,685.0,137.0,0.55,21.0,494.0,613.88,469.52
2016,2,23,15,0,863.0,84.0,0.5,21.0,514.0,659.02,502.81
2016,2,23,15,15,841.0,81.0,0.5,20.5,471.5,625.47,479.72
2016,2,23,15,30,819.0,78.0,0.5,20.0,429.0,590.2,455.75
2016,2,23,15,45,787.5,74.0,0.55,19.5,381.5,546.88,425.67
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,502.94,393.96
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.0,450.4,355.38
2016,2,23,16,30,665.0,60.0,0.8,17.0,234.0,401.65,317.58
2016,2,23,16,45,587.0,53.5,0.9,16.5,183.5,335.98,264.17
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,274.82,212.34
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,199.45,147.49
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,129.8,66.75
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,50.08,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,196.0,28.5,0.9,10.5,54.5,22.11,11.24
2016,2,24,7,30,392.0,40.0,1.0,11.0,92.0,30.54,21.14
2016,2,24,7,45,478.5,49.0,1.1,12.0,139.5,35.69,26.21
2016,2,24,8,0,565.0,58.0,1.2,13.0,187.0,40.61,30.81
2016,2,24,8,15,618.5,64.5,1.1,13.5,235.5,71.77,39.44
2016,2,24,8,30,672.0,71.0,1.0,14.0,284.0,115.53,64.77
2016,2,24,8,45,713.0,74.5,0.95,14.5,332.5,159.88,97.47
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,210.49,138.87
2016,2,24,9,15,779.5,81.5,0.9,16.0,424.5,257.33,179.01
2016,2,24,9,30,805.0,85.0,0.9,17.0,468.0,305.53,220.3
2016,2,24,9,45,826.5,87.0,0.9,18.0,507.0,352.08,259.76
2016,2,24,10,0,848.0,89.0,0.9,19.0,546.0,399.06,298.48
2016,2,24,10,15,860.5,91.0,0.85,19.5,578.0,442.43,333.76
2016,2,24,10,30,873.0,93.0,0.8,20.0,610.0,484.95,367.22
2016,2,24,10,45,881.5,94.5,0.8,20.5,635.5,525.75,398.63
2016,2,24,11,0,890.0,96.0,0.8,21.0,661.0,562.81,426.43
2016,2,24,11,15,896.0,97.0,0.7,21.0,678.5,596.19,450.77
2016,2,24,11,30,902.0,98.0,0.6,21.0,696.0,627.43,472.81
2016,2,24,11,45,902.5,99.5,0.55,21.5,705.5,653.5,490.27
2016,2,24,12,0,903.0,101.0,0.5,22.0,715.0,676.89,505.43
2016,2,24,12,15,699.0,176.0,0.5,22.0,652.0,637.11,475.61
2016,2,24,12,30,495.0,251.0,0.5,22.0,589.0,586.44,438.11
2016,2,24,12,45,696.0,176.0,0.5,22.0,646.5,660.53,494.02
2016,2,24,13,0,897.0,101.0,0.5,22.0,704.0,730.35,543.98
2016,2,24,13,15,892.0,100.0,0.6,22.0,689.0,732.68,546.48
2016,2,24,13,30,887.0,99.0,0.7,22.0,674.0,731.92,547.89
2016,2,24,13,45,661.5,168.0,0.8,22.0,589.0,650.17,490.84
2016,2,24,14,0,436.0,237.0,0.9,22.0,504.0,560.9,426.26
2016,2,24,14,15,442.0,222.5,0.95,21.5,482.5,549.2,420.89
2016,2,24,14,30,448.0,208.0,1.0,21.0,461.0,535.58,413.24
2016,2,24,14,45,633.5,147.5,1.05,21.0,479.5,593.65,459.52
2016,2,24,15,0,819.0,87.0,1.1,21.0,498.0,637.49,494.26
2016,2,24,15,15,796.5,83.5,1.05,20.5,456.5,603.84,470.21
2016,2,24,15,30,774.0,80.0,1.0,20.0,415.0,568.62,445.23
2016,2,24,15,45,740.5,76.5,1.0,20.0,368.5,525.71,413.42
2016,2,24,16,0,707.0,73.0,1.0,20.0,322.0,484.62,382.04
2016,2,24,16,15,662.5,67.5,1.0,18.5,274.0,433.66,344.16
2016,2,24,16,30,618.0,62.0,1.0,17.0,226.0,383.89,305.41
2016,2,24,16,45,547.5,54.5,1.0,16.0,177.5,321.79,254.67
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,263.78,205.38
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,191.81,143.26
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,125.98,70.6
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,47.95,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,6.88,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,13.76,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,22.8,12.28
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,34.1,24.19
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,40.91,30.77
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,47.38,36.79
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.0,80.25,46.83
2016,2,25,8,30,615.0,82.0,0.3,15.0,280.0,122.67,72.18
2016,2,25,8,45,645.5,89.5,0.35,16.0,325.5,166.29,104.68
2016,2,25,9,0,676.0,97.0,0.4,17.0,371.0,212.39,142.02
2016,2,25,9,15,703.0,101.5,0.5,17.5,414.0,257.21,180.02
2016,2,25,9,30,730.0,106.0,0.6,18.0,457.0,303.66,219.56
2016,2,25,9,45,749.5,110.0,0.7,19.0,494.5,348.48,257.17
2016,2,25,10,0,769.0,114.0,0.8,20.0,532.0,393.72,294.24
2016,2,25,10,15,637.5,160.5,0.8,20.0,521.0,414.79,313.88
2016,2,25,10,30,506.0,207.0,0.8,20.0,510.0,423.57,322.68
2016,2,25,10,45,552.5,199.5,0.85,20.5,542.5,460.92,351.45
2016,2,25,11,0,599.0,192.0,0.9,21.0,575.0,500.64,381.33
2016,2,25,11,15,555.5,214.5,0.85,21.0,577.5,517.96,393.83
2016,2,25,11,30,512.0,237.0,0.8,21.0,580.0,532.11,403.69
2016,2,25,11,45,512.0,241.5,0.8,21.5,588.5,552.43,417.87
2016,2,25,12,0,512.0,246.0,0.8,22.0,597.0,571.27,430.69
2016,2,25,12,15,521.0,242.5,0.75,22.0,600.5,586.73,441.61
2016,2,25,12,30,530.0,239.0,0.7,22.0,604.0,600.74,451.42
2016,2,25,12,45,539.0,233.0,0.65,22.5,601.0,610.69,457.51
2016,2,25,13,0,548.0,227.0,0.6,23.0,598.0,618.89,462.35
2016,2,25,13,15,707.5,165.5,0.55,23.0,634.0,677.21,505.22
2016,2,25,13,30,867.0,104.0,0.5,23.0,670.0,729.42,541.76
2016,2,25,13,45,858.5,102.5,0.45,23.0,647.5,722.86,536.52
2016,2,25,14,0,850.0,101.0,0.4,23.0,625.0,713.35,530.21
2016,2,25,14,15,839.0,99.5,0.3,23.0,596.0,699.24,520.22
2016,2,25,14,30,828.0,98.0,0.2,23.0,567.0,682.44,508.54
2016,2,25,14,45,808.0,96.5,0.15,23.0,531.0,657.03,491.28
2016,2,25,15,0,788.0,95.0,0.1,23.0,495.0,629.52,472.53
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.0,596.71,451.7
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,564.42,430.63
2016,2,25,15,45,708.0,84.5,0.3,22.0,367.0,520.93,400.51
2016,2,25,16,0,672.0,81.0,0.4,22.0,321.0,477.32,369.29
2016,2,25,16,15,627.0,75.0,0.5,21.0,273.0,426.42,332.62
2016,2,25,16,30,582.0,69.0,0.6,20.0,225.0,376.76,295.0
2016,2,25,16,45,518.5,60.0,0.75,19.5,178.0,317.07,247.41
2016,2,25,17,0,455.0,51.0,0.9,19.0,131.0,260.95,200.56
2016,2,25,17,15,349.0,38.5,0.9,18.5,88.0,189.59,140.19
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,125.05,73.36
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,47.24,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,12.5,8.0,7.86,0.0
2016,2,26,7,0,0.0,16.0,0.8,13.0,16.0,15.26,0.0
2016,2,26,7,15,79.5,33.5,0.95,13.5,45.0,27.69,16.6
2016,2,26,7,30,159.0,51.0,1.1,14.0,74.0,41.34,30.38
2016,2,26,7,45,193.5,71.0,1.3,14.5,109.5,56.34,44.17
2016,2,26,8,0,228.0,91.0,1.5,15.0,145.0,70.78,57.21
2016,2,26,8,15,252.0,110.0,1.5,15.5,182.0,100.94,72.15
2016,2,26,8,30,276.0,129.0,1.5,16.0,219.0,134.42,95.66
2016,2,26,8,45,301.5,142.5,1.5,16.5,254.5,166.1,119.74
2016,2,26,9,0,327.0,156.0,1.5,17.0,290.0,200.01,146.84
2016,2,26,9,15,256.0,184.5,1.6,17.5,296.0,224.52,170.13
2016,2,26,9,30,185.0,213.0,1.7,18.0,302.0,245.35,189.45
2016,2,26,9,45,418.0,175.5,1.8,18.5,399.0,297.74,227.25
2016,2,26,10,0,651.0,138.0,1.9,19.0,496.0,373.93,285.46
2016,2,26,10,15,578.0,174.0,1.95,19.0,505.0,404.58,311.91
2016,2,26,10,30,505.0,210.0,2.0,19.0,514.0,428.32,331.97
2016,2,26,10,45,543.0,205.0,2.05,19.5,544.5,463.92,359.88
2016,2,26,11,0,581.0,200.0,2.1,20.0,575.0,500.73,388.25
2016,2,26,11,15,534.0,224.5,2.1,20.0,576.5,517.86,401.3
2016,2,26,11,30,487.0,249.0,2.1,20.0,578.0,531.05,411.04
2016,2,26,11,45,501.0,247.5,2.15,20.0,589.5,553.82,428.75
2016,2,26,12,0,515.0,246.0,2.2,20.0,601.0,575.72,445.62
2016,2,26,12,15,470.5,264.5,2.25,20.0,589.5,577.07,446.31
2016,2,26,12,30,426.0,283.0,2.3,20.0,578.0,575.53,444.87
2016,2,26,12,45,461.5,266.0,2.4,20.0,583.0,592.17,458.72
2016,2,26,13,0,497.0,249.0,2.5,20.0,588.0,607.66,471.64
2016,2,26,13,15,434.0,264.0,2.55,20.0,555.5,583.86,453.55
2016,2,26,13,30,371.0,279.0,2.6,20.0,523.0,553.74,430.95
2016,2,26,13,45,366.0,270.0,2.7,20.0,504.0,543.24,424.24
2016,2,26,14,0,361.0,261.0,2.8,20.0,485.0,531.33,416.32
2016,2,26,14,15,455.5,220.5,2.8,19.5,489.5,560.7,441.85
2016,2,26,14,30,550.0,180.0,2.8,19.0,494.0,580.48,460.06
2016,2,26,14,45,515.0,177.5,2.85,19.0,457.0,548.31,436.04
2016,2,26,15,0,480.0,175.0,2.9,19.0,420.0,515.47,411.52
2016,2,26,15,15,599.0,134.5,2.85,18.5,415.0,542.26,435.17
2016,2,26,15,30,718.0,94.0,2.8,18.0,410.0,558.4,449.94
2016,2,26,15,45,694.0,87.0,2.8,17.5,365.5,518.51,419.66
2016,2,26,16,0,670.0,80.0,2.8,17.0,321.0,477.84,388.17
2016,2,26,16,15,625.0,74.0,2.55,16.5,273.5,426.78,346.81
2016,2,26,16,30,580.0,68.0,2.3,16.0,226.0,376.99,305.3
2016,2,26,16,45,519.0,59.0,2.1,15.5,179.0,318.25,255.49
2016,2,26,17,0,458.0,50.0,1.9,15.0,132.0,262.93,207.11
2016,2,26,17,15,349.5,38.5,1.65,14.0,89.5,191.15,145.09
2016,2,26,17,30,241.0,27.0,1.4,13.0,47.0,127.38,80.14
2016,2,26,17,45,120.5,13.5,1.2,12.5,23.5,47.87,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,23.29,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,26.32,16.07
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,31.49,22.11
2016,2,27,7,45,520.0,49.5,1.25,12.5,154.5,35.24,25.87
2016,2,27,8,0,603.0,57.0,1.4,13.0,203.0,40.19,30.5
2016,2,27,8,15,652.5,63.0,1.4,13.5,252.5,80.9,42.71
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,126.35,71.44
2016,2,27,8,45,741.0,71.5,1.45,14.5,350.0,174.56,108.79
2016,2,27,9,0,780.0,74.0,1.5,15.0,398.0,222.73,149.27
2016,2,27,9,15,532.5,138.5,1.5,15.5,370.5,253.58,186.11
2016,2,27,9,30,285.0,203.0,1.5,16.0,343.0,265.05,203.94
2016,2,27,9,45,339.5,210.0,1.55,16.5,389.0,305.51,236.0
2016,2,27,10,0,394.0,217.0,1.6,17.0,435.0,350.13,271.17
2016,2,27,10,15,640.5,153.0,1.6,17.0,531.5,415.23,321.79
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,502.49,389.88
2016,2,27,10,45,893.5,91.0,1.6,17.5,653.0,541.22,420.23
2016,2,27,11,0,900.0,93.0,1.6,18.0,678.0,578.17,448.69
2016,2,27,11,15,905.0,94.0,1.6,18.0,695.5,611.34,474.54
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,642.28,498.25
2016,2,27,11,45,908.5,97.5,1.6,18.5,721.5,668.24,516.9
2016,2,27,12,0,907.0,100.0,1.6,19.0,730.0,691.4,533.18
2016,2,27,12,15,747.5,161.0,1.65,18.5,681.0,664.85,513.52
2016,2,27,12,30,588.0,222.0,1.7,18.0,632.0,628.91,486.84
2016,2,27,12,45,737.0,165.0,1.75,18.0,673.5,688.13,533.54
2016,2,27,13,0,886.0,108.0,1.8,18.0,715.0,742.26,574.45
2016,2,27,13,15,654.0,188.0,1.8,18.0,631.0,668.48,518.45
2016,2,27,13,30,422.0,268.0,1.8,18.0,547.0,585.42,454.51
2016,2,27,13,45,648.5,183.0,1.85,18.0,595.5,665.5,519.19
2016,2,27,14,0,875.0,98.0,1.9,18.0,644.0,735.7,573.17
2016,2,27,14,15,759.5,124.0,1.9,18.0,582.5,678.51,531.6
2016,2,27,14,30,644.0,150.0,1.9,18.0,521.0,619.52,487.79
2016,2,27,14,45,736.5,119.0,1.9,18.0,518.0,641.8,506.85
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,655.94,519.08
2016,2,27,15,15,808.0,84.5,1.7,17.5,473.0,622.63,494.33
2016,2,27,15,30,787.0,81.0,1.5,17.0,431.0,587.65,468.23
2016,2,27,15,45,759.5,77.0,1.35,17.0,385.0,546.85,436.64
2016,2,27,16,0,732.0,73.0,1.2,17.0,339.0,505.28,403.79
2016,2,27,16,15,690.0,67.5,1.1,16.0,290.0,456.26,365.94
2016,2,27,16,30,648.0,62.0,1.0,15.0,241.0,406.11,325.83
2016,2,27,16,45,590.0,54.5,0.95,14.5,192.5,347.67,277.27
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,292.33,229.45
2016,2,27,17,15,423.5,37.0,0.9,13.5,99.0,218.74,166.13
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,154.08,100.54
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,59.02,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,17.17,0.0
2016,2,28,7,15,54.5,37.5,1.5,10.5,45.5,32.42,21.58
2016,2,28,7,30,109.0,57.0,1.7,11.0,73.0,48.21,36.98
2016,2,28,7,45,136.5,78.0,1.95,11.5,106.5,64.61,52.16
2016,2,28,8,0,164.0,99.0,2.2,12.0,140.0,82.05,67.99
2016,2,28,8,15,193.0,115.5,2.2,12.5,173.5,104.51,77.2
2016,2,28,8,30,222.0,132.0,2.2,13.0,207.0,133.86,98.48
2016,2,28,8,45,300.0,142.0,2.25,13.5,259.0,168.69,123.62
2016,2,28,9,0,378.0,152.0,2.3,14.0,311.0,207.28,153.19
2016,2,28,9,15,382.5,169.5,2.3,14.5,345.0,244.21,184.82
2016,2,28,9,30,387.0,187.0,2.3,15.0,379.0,284.11,218.55
2016,2,28,9,45,219.5,211.5,2.3,15.5,322.0,269.42,211.24
2016,2,28,10,0,52.0,236.0,2.3,16.0,265.0,238.93,189.06
2016,2,28,10,15,66.0,256.0,2.3,16.0,295.0,266.84,211.12
2016,2,28,10,30,80.0,276.0,2.3,16.0,325.0,295.96,233.85
2016,2,28,10,45,203.5,282.0,2.35,16.5,413.5,368.29,290.34
2016,2,28,11,0,327.0,288.0,2.4,17.0,502.0,449.79,353.15
2016,2,28,11,15,285.0,305.0,2.45,17.0,495.0,454.53,356.41
2016,2,28,11,30,243.0,322.0,2.5,17.0,488.0,455.86,357.18
2016,2,28,11,45,332.5,306.0,2.6,17.5,536.5,506.98,396.95
2016,2,28,12,0,422.0,290.0,2.7,18.0,585.0,562.13,439.13
2016,2,28,12,15,358.0,306.5,2.7,18.0,557.5,544.55,425.01
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,525.34,409.85
2016,2,28,12,45,282.0,322.5,2.75,18.0,519.5,523.28,408.68
2016,2,28,13,0,270.0,322.0,2.8,18.0,509.0,519.97,406.48
2016,2,28,13,15,231.0,319.5,2.75,18.0,477.0,489.62,383.34
2016,2,28,13,30,192.0,317.0,2.7,18.0,445.0,462.05,362.19
2016,2,28,13,45,346.0,270.0,2.65,18.0,491.5,532.18,419.21
2016,2,28,14,0,500.0,223.0,2.6,18.0,538.0,600.58,473.44
2016,2,28,14,15,374.0,241.5,2.55,17.5,470.5,522.92,413.98
2016,2,28,14,30,248.0,260.0,2.5,17.0,403.0,452.97,359.8
2016,2,28,14,45,365.5,219.0,2.45,17.0,415.5,488.11,390.25
2016,2,28,15,0,483.0,178.0,2.4,17.0,428.0,524.93,420.77
2016,2,28,15,15,430.5,172.0,2.15,16.5,382.0,476.28,383.16
2016,2,28,15,30,378.0,166.0,1.9,16.0,336.0,421.32,340.75
2016,2,28,15,45,190.0,146.5,1.7,16.0,232.0,279.08,226.43
2016,2,28,16,0,2.0,127.0,1.5,16.0,128.0,128.71,102.0
2016,2,28,16,15,1.0,108.5,1.35,15.5,109.0,109.63,86.82
2016,2,28,16,30,0.0,90.0,1.2,15.0,90.0,90.51,71.01
2016,2,28,16,45,0.0,71.5,1.1,14.5,71.5,71.79,55.23
2016,2,28,17,0,0.0,53.0,1.0,14.0,53.0,52.85,38.99
2016,2,28,17,15,0.0,36.5,1.0,13.5,36.5,35.92,24.23
2016,2,28,17,30,0.0,20.0,1.0,13.0,20.0,19.3,8.91
2016,2,28,17,45,0.0,10.0,1.0,13.0,10.0,9.83,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,9.83,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,15.53,0.63
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,24.71,15.57
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,33.33,24.02
2016,2,29,7,45,536.0,51.5,1.45,12.0,164.5,36.11,26.8
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,49.98,29.62
2016,2,29,8,15,370.0,99.0,1.6,13.5,197.0,101.67,67.6
2016,2,29,8,30,115.0,140.0,1.6,14.0,179.0,133.83,102.49
2016,2,29,8,45,456.0,107.0,1.65,15.0,295.5,165.26,113.52
2016,2,29,9,0,797.0,74.0,1.7,16.0,412.0,237.68,161.56
2016,2,29,9,15,819.5,77.0,1.75,16.5,456.0,286.19,204.3
2016,2,29,9,30,842.0,80.0,1.8,17.0,500.0,335.68,247.7
2016,2,29,9,45,853.5,84.0,1.85,17.5,538.0,382.82,288.73
2016,2,29,10,0,865.0,88.0,1.9,18.0,576.0,429.45,328.31
2016,2,29,10,15,876.5,90.0,1.85,18.0,608.0,475.98,367.03
2016,2,29,10,30,888.0,92.0,1.8,18.0,640.0,518.71,401.87
2016,2,29,10,45,891.0,95.5,1.8,18.5,664.0,557.17,432.01
2016,2,29,11,0,894.0,99.0,1.8,19.0,688.0,593.61,459.78
2016,2,29,11,15,899.5,100.0,1.75,19.0,705.5,626.99,485.26
2016,2,29,11,30,905.0,101.0,1.7,19.0,723.0,658.17,508.58
2016,2,29,11,45,696.0,182.0,1.7,19.5,664.5,626.82,482.72
2016,2,29,12,0,487.0,263.0,1.7,20.0,606.0,583.65,447.9
2016,2,29,12,15,478.5,267.5,1.75,20.0,605.0,594.75,456.8
2016,2,29,12,30,470.0,272.0,1.8,20.0,604.0,604.04,463.91
2016,2,29,12,45,699.5,181.0,1.85,20.5,670.0,688.02,528.58
2016,2,29,13,0,929.0,90.0,1.9,21.0,736.0,767.31,585.7
2016,2,29,13,15,925.0,89.5,1.9,21.0,721.5,770.65,587.67
2016,2,29,13,30,921.0,89.0,1.9,21.0,707.0,770.78,588.27
2016,2,29,13,45,743.0,145.0,1.9,21.0,633.0,704.28,541.66
2016,2,29,14,0,565.0,201.0,1.9,21.0,559.0,629.52,485.98
2016,2,29,14,15,594.0,180.5,1.8,21.0,541.5,629.28,487.22
2016,2,29,14,30,623.0,160.0,1.7,21.0,524.0,623.86,484.16
2016,2,29,14,45,563.5,167.5,1.6,21.0,481.0,580.31,451.78
2016,2,29,15,0,504.0,175.0,1.5,21.0,438.0,540.11,421.72
2016,2,29,15,15,651.0,127.0,1.35,20.5,439.5,578.83,453.33
2016,2,29,15,30,798.0,79.0,1.2,20.0,441.0,602.25,472.4
2016,2,29,15,45,759.0,78.0,1.05,20.0,393.0,557.08,437.51
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,514.0,404.06
2016,2,29,16,15,677.5,71.5,0.9,19.0,296.0,462.36,365.89
2016,2,29,16,30,635.0,66.0,0.9,18.0,247.0,411.75,326.89
2016,2,29,16,45,564.0,59.5,0.9,17.5,197.0,348.02,275.44
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,288.36,225.45
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,215.98,164.24
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,151.96,105.03
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,70.08,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,10.32,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,16.26,2.95
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.0,23.98,14.86
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,31.22,21.89
2016,3,1,7,45,583.5,50.0,1.85,14.5,175.0,34.56,25.15
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,52.89,29.31
2016,3,1,8,15,705.0,62.0,2.15,15.5,276.5,99.59,52.48
2016,3,1,8,30,751.0,67.0,2.2,16.0,327.0,147.22,85.26
2016,3,1,8,45,559.0,113.0,2.3,16.5,321.5,190.6,129.58
2016,3,1,9,0,367.0,159.0,2.4,17.0,316.0,220.15,162.77
2016,3,1,9,15,556.5,127.0,2.45,17.5,393.5,260.36,191.54
2016,3,1,9,30,746.0,95.0,2.5,18.0,471.0,322.76,240.18
2016,3,1,9,45,735.0,108.5,2.65,18.5,502.5,363.63,276.29
2016,3,1,10,0,724.0,122.0,2.8,19.0,534.0,405.02,311.76
2016,3,1,10,15,712.5,135.5,2.8,19.0,559.5,444.03,344.68
2016,3,1,10,30,701.0,149.0,2.8,19.0,585.0,480.78,374.94
2016,3,1,10,45,632.0,182.0,2.85,19.5,587.0,503.27,392.56
2016,3,1,11,0,563.0,215.0,2.9,20.0,589.0,519.0,404.23
2016,3,1,11,15,555.5,224.5,2.9,20.0,601.5,543.83,423.51
2016,3,1,11,30,548.0,234.0,2.9,20.0,614.0,566.82,441.02
2016,3,1,11,45,538.0,241.5,2.9,20.0,618.5,584.41,454.32
2016,3,1,12,0,528.0,249.0,2.9,20.0,623.0,600.01,466.0
2016,3,1,12,15,523.0,251.5,2.85,20.0,622.5,612.2,475.07
2016,3,1,12,30,518.0,254.0,2.8,20.0,622.0,622.55,482.71
2016,3,1,12,45,733.5,171.0,2.8,20.0,687.0,705.74,548.02
2016,3,1,13,0,949.0,88.0,2.8,20.0,752.0,784.12,605.53
2016,3,1,13,15,945.5,87.0,2.8,20.0,737.0,787.35,607.61
2016,3,1,13,30,942.0,86.0,2.8,20.0,722.0,787.29,608.11
2016,3,1,13,45,936.5,85.0,2.8,20.0,699.5,782.5,605.41
2016,3,1,14,0,931.0,84.0,2.8,20.0,677.0,774.52,600.6
2016,3,1,14,15,921.5,82.5,2.8,19.5,647.0,759.96,592.37
2016,3,1,14,30,912.0,81.0,2.8,19.0,617.0,742.45,582.07
2016,3,1,14,45,897.5,79.0,2.8,19.0,580.0,718.08,565.71
2016,3,1,15,0,883.0,77.0,2.8,19.0,543.0,691.21,547.49
2016,3,1,15,15,864.0,74.5,2.65,18.5,500.5,658.53,524.91
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,627.51,502.2
2016,3,1,15,45,819.5,68.5,2.45,17.5,411.0,586.27,471.73
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,544.05,439.63
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,492.92,399.45
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,442.39,358.34
2016,3,1,16,45,655.0,51.0,1.5,14.5,212.0,380.89,306.47
2016,3,1,17,0,595.0,45.0,1.2,14.0,161.0,322.38,255.43
2016,3,1,17,15,493.5,36.5,1.15,13.5,113.0,251.68,194.09
2016,3,1,17,30,392.0,28.0,1.1,13.0,65.0,186.35,132.29
2016,3,1,17,45,196.0,14.0,1.05,12.5,32.5,85.29,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,80.5,11.5,0.8,12.5,16.5,11.3,0.0
2016,3,2,7,0,161.0,23.0,0.9,13.0,33.0,17.82,5.44
2016,3,2,7,15,242.5,38.0,1.05,13.5,70.0,28.94,19.25
2016,3,2,7,30,324.0,53.0,1.2,14.0,107.0,39.54,29.27
2016,3,2,7,45,368.0,67.5,1.4,14.5,148.5,49.23,38.19
2016,3,2,8,0,412.0,82.0,1.6,15.0,190.0,71.16,47.34
2016,3,2,8,15,449.5,92.5,1.6,15.5,232.5,106.44,67.13
2016,3,2,8,30,487.0,103.0,1.6,16.0,275.0,145.32,94.94
2016,3,2,8,45,549.5,106.0,1.6,17.0,325.0,185.25,125.34
2016,3,2,9,0,612.0,109.0,1.6,18.0,375.0,231.09,162.25
2016,3,2,9,15,649.5,110.5,1.6,18.5,419.0,274.11,198.79
2016,3,2,9,30,687.0,112.0,1.6,19.0,463.0,319.82,237.42
2016,3,2,9,45,777.0,100.0,1.6,19.5,524.0,377.59,284.12
2016,3,2,10,0,867.0,88.0,1.6,20.0,585.0,438.79,332.96
2016,3,2,10,15,752.0,130.5,1.65,20.0,579.0,460.93,353.22
2016,3,2,10,30,637.0,173.0,1.7,20.0,573.0,474.96,365.93
2016,3,2,10,45,632.0,184.0,1.8,20.5,593.5,508.26,391.8
2016,3,2,11,0,627.0,195.0,1.9,21.0,614.0,539.79,415.6
2016,3,2,11,15,564.5,224.5,1.95,21.0,609.0,551.98,424.68
2016,3,2,11,30,502.0,254.0,2.0,21.0,604.0,559.71,430.15
2016,3,2,11,45,464.5,274.5,2.15,21.0,602.0,570.71,438.49
2016,3,2,12,0,427.0,295.0,2.3,21.0,600.0,578.75,444.45
2016,3,2,12,15,478.0,273.5,2.4,21.0,615.0,604.96,465.36
2016,3,2,12,30,529.0,252.0,2.5,21.0,630.0,630.92,485.97
2016,3,2,12,45,517.5,253.5,2.6,21.0,621.0,633.8,488.56
2016,3,2,13,0,506.0,255.0,2.7,21.0,612.0,634.66,489.83
2016,3,2,13,15,479.5,267.0,2.75,20.5,599.5,633.07,489.57
2016,3,2,13,30,453.0,279.0,2.8,20.0,587.0,629.64,487.97
2016,3,2,13,45,444.0,266.0,2.85,20.0,559.5,612.23,476.15
2016,3,2,14,0,435.0,253.0,2.9,20.0,532.0,593.01,463.02
2016,3,2,14,15,437.0,239.0,2.9,19.5,509.0,579.07,454.61
2016,3,2,14,30,439.0,225.0,2.9,19.0,486.0,563.3,444.71
2016,3,2,14,45,535.0,181.0,2.9,19.0,479.0,579.76,460.11
2016,3,2,15,0,631.0,137.0,2.9,19.0,472.0,593.69,473.15
2016,3,2,15,15,553.0,144.5,2.85,18.5,421.5,534.85,428.74
2016,3,2,15,30,475.0,152.0,2.8,18.0,371.0,481.62,388.09
2016,3,2,15,45,378.5,149.5,2.8,17.5,312.5,408.51,331.18
2016,3,2,16,0,282.0,147.0,2.8,17.0,254.0,332.76,270.99
2016,3,2,16,15,247.0,133.5,2.65,16.5,218.0,291.23,237.63
2016,3,2,16,30,212.0,120.0,2.5,16.0,182.0,251.55,204.92
2016,3,2,16,45,192.5,98.5,2.4,15.5,147.0,211.52,171.37
2016,3,2,17,0,173.0,77.0,2.3,15.0,112.0,172.24,137.54
2016,3,2,17,15,128.0,57.0,2.1,14.5,78.5,125.69,97.15
2016,3,2,17,30,83.0,37.0,1.9,14.0,45.0,82.21,58.01
2016,3,2,17,45,41.5,18.5,1.75,14.0,22.5,35.34,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,12.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,0.9,13.0,12.0,11.57,2.33
2016,3,3,7,15,0.0,25.0,0.95,13.5,25.0,24.13,15.24
2016,3,3,7,30,0.0,38.0,1.0,14.0,38.0,36.7,26.84
2016,3,3,7,45,0.0,53.0,1.05,14.5,53.0,50.82,39.64
2016,3,3,8,0,0.0,68.0,1.1,15.0,68.0,64.72,49.41
