Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,0.0,83.0,1.0,15.5,83.0,78.75,61.14
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,92.87,72.67
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,130.09,102.21
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,165.32,129.55
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,212.26,164.35
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,270.85,208.47
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,284.19,219.09
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,293.93,226.49
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,321.8,248.06
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,350.59,270.06
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,388.11,298.12
2016,3,3,11,0,224.0,318.0,0.8,19.0,469.0,427.86,327.57
2016,3,3,11,15,152.0,321.5,1.05,19.0,425.5,397.47,305.28
2016,3,3,11,30,80.0,325.0,1.3,19.0,382.0,361.97,278.66
2016,3,3,11,45,82.0,328.0,1.55,19.0,387.0,370.11,285.64
2016,3,3,12,0,84.0,331.0,1.8,19.0,392.0,378.1,292.22
2016,3,3,12,15,122.5,341.0,1.9,19.0,429.5,420.42,324.99
2016,3,3,12,30,161.0,351.0,2.0,19.0,467.0,462.35,357.12
2016,3,3,12,45,204.0,343.5,2.1,19.0,489.5,490.93,379.62
2016,3,3,13,0,247.0,336.0,2.2,19.0,512.0,519.63,402.27
2016,3,3,13,15,250.5,326.5,2.05,18.5,501.5,521.26,404.04
2016,3,3,13,30,254.0,317.0,1.9,18.0,491.0,517.79,402.3
2016,3,3,13,45,229.5,310.5,1.8,18.0,464.0,489.94,381.43
2016,3,3,14,0,205.0,304.0,1.7,18.0,437.0,466.51,363.83
2016,3,3,14,15,112.0,263.0,1.6,18.0,335.0,355.74,278.9
2016,3,3,14,30,19.0,222.0,1.5,18.0,233.0,233.61,182.94
2016,3,3,14,45,33.0,222.0,1.45,18.0,240.5,250.57,197.45
2016,3,3,15,0,47.0,222.0,1.4,18.0,248.0,261.58,206.75
2016,3,3,15,15,105.0,212.0,1.3,18.0,263.0,290.62,231.22
2016,3,3,15,30,163.0,202.0,1.2,18.0,278.0,323.75,258.29
2016,3,3,15,45,220.0,175.5,1.1,18.0,267.0,334.17,267.4
2016,3,3,16,0,277.0,149.0,1.0,18.0,256.0,333.15,267.37
2016,3,3,16,15,255.0,132.0,0.9,17.5,220.0,294.71,237.04
2016,3,3,16,30,233.0,115.0,0.8,17.0,184.0,257.01,206.78
2016,3,3,16,45,209.0,95.0,0.7,16.5,148.0,215.59,172.7
2016,3,3,17,0,185.0,75.0,0.6,16.0,112.0,175.3,138.64
2016,3,3,17,15,140.5,55.5,0.6,15.5,79.0,128.71,98.91
2016,3,3,17,30,96.0,36.0,0.6,15.0,46.0,85.12,60.33
2016,3,3,17,45,48.0,18.0,0.65,15.0,23.0,40.24,1.26
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,13.0,1.2,13.5,16.0,12.78,0.0
2016,3,4,7,0,78.0,26.0,1.3,14.0,32.0,21.77,10.33
2016,3,4,7,15,130.0,45.0,1.35,14.0,64.0,36.74,26.15
2016,3,4,7,30,182.0,64.0,1.4,14.0,96.0,51.17,39.59
2016,3,4,7,45,206.5,84.0,1.5,14.5,131.5,65.76,52.85
2016,3,4,8,0,231.0,104.0,1.6,15.0,167.0,90.83,65.96
2016,3,4,8,15,254.0,121.5,1.75,15.5,203.0,121.71,86.79
2016,3,4,8,30,277.0,139.0,1.9,16.0,239.0,154.92,111.92
2016,3,4,8,45,236.0,164.5,2.05,16.5,258.0,184.73,138.24
2016,3,4,9,0,195.0,190.0,2.2,17.0,277.0,214.19,164.21
2016,3,4,9,15,119.0,201.0,2.35,17.5,256.0,213.76,166.52
2016,3,4,9,30,43.0,212.0,2.5,18.0,235.0,208.9,164.21
2016,3,4,9,45,26.5,206.0,2.65,18.5,220.5,201.31,158.01
2016,3,4,10,0,10.0,200.0,2.8,19.0,206.0,194.07,151.9
2016,3,4,10,15,5.0,145.5,2.8,19.0,148.5,142.08,110.21
2016,3,4,10,30,0.0,91.0,2.8,19.0,91.0,88.08,66.54
2016,3,4,10,45,3.5,150.0,2.85,19.0,152.5,146.34,113.46
2016,3,4,11,0,7.0,209.0,2.9,19.0,214.0,204.67,159.53
2016,3,4,11,15,15.5,240.5,2.8,18.5,252.0,240.39,187.71
2016,3,4,11,30,24.0,272.0,2.7,18.0,290.0,276.81,216.33
2016,3,4,11,45,13.0,225.0,2.65,18.0,235.0,225.8,176.15
2016,3,4,12,0,2.0,178.0,2.6,18.0,180.0,173.61,134.81
2016,3,4,12,15,1.0,136.0,2.65,18.0,137.0,132.43,102.08
2016,3,4,12,30,0.0,94.0,2.7,18.0,94.0,91.03,68.79
2016,3,4,12,45,15.5,190.5,2.75,18.0,202.0,196.42,153.69
2016,3,4,13,0,31.0,287.0,2.8,18.0,310.0,307.29,240.48
2016,3,4,13,15,31.0,281.0,2.8,17.5,303.0,302.88,237.34
2016,3,4,13,30,31.0,275.0,2.8,17.0,296.0,298.31,234.5
2016,3,4,13,45,15.5,200.5,2.85,17.0,211.0,207.81,163.42
2016,3,4,14,0,0.0,126.0,2.9,17.0,126.0,122.45,94.89
2016,3,4,14,15,0.0,69.0,2.7,17.0,69.0,66.75,49.65
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,11.59,4.03
2016,3,4,14,45,0.0,71.5,2.35,17.0,71.5,69.15,51.95
2016,3,4,15,0,0.0,131.0,2.2,17.0,131.0,128.13,100.46
2016,3,4,15,15,0.0,86.0,1.95,16.5,86.0,83.19,63.84
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,39.6,27.79
2016,3,4,15,45,0.0,35.0,1.45,16.0,35.0,33.8,23.01
2016,3,4,16,0,0.0,29.0,1.2,16.0,29.0,27.99,18.17
2016,3,4,16,15,0.0,25.0,1.1,16.0,25.0,24.12,14.93
2016,3,4,16,30,0.0,21.0,1.0,16.0,21.0,20.26,11.66
2016,3,4,16,45,0.0,16.5,0.95,16.0,16.5,15.91,7.93
2016,3,4,17,0,0.0,12.0,0.9,16.0,12.0,11.57,4.16
2016,3,4,17,15,0.0,8.5,0.95,15.5,8.5,8.19,1.21
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.8,14.5,6.0,5.9,0.0
2016,3,5,7,0,0.0,12.0,3.1,15.0,12.0,11.57,3.2
2016,3,5,7,15,0.0,24.0,3.2,15.0,24.0,23.16,14.4
2016,3,5,7,30,0.0,36.0,3.3,15.0,36.0,34.76,25.06
2016,3,5,7,45,0.0,49.0,3.45,15.5,49.0,47.34,36.43
2016,3,5,8,0,0.0,62.0,3.6,16.0,62.0,59.65,44.96
2016,3,5,8,15,0.0,75.0,3.6,16.0,75.0,71.87,55.27
2016,3,5,8,30,0.0,88.0,3.6,16.0,88.0,84.13,65.47
2016,3,5,8,45,0.0,87.5,3.65,16.0,87.5,84.14,65.3
2016,3,5,9,0,0.0,87.0,3.7,16.0,87.0,83.94,64.96
2016,3,5,9,15,49.0,159.5,3.75,16.0,185.5,162.08,127.98
2016,3,5,9,30,98.0,232.0,3.8,16.0,284.0,244.98,194.06
2016,3,5,9,45,81.0,244.5,3.9,16.5,289.5,256.04,202.76
2016,3,5,10,0,64.0,257.0,4.0,17.0,295.0,265.41,209.93
2016,3,5,10,15,32.0,176.5,4.25,17.5,195.5,182.22,143.36
2016,3,5,10,30,0.0,96.0,4.5,18.0,96.0,92.9,70.75
2016,3,5,10,45,0.0,125.5,4.75,18.5,125.5,121.14,93.46
2016,3,5,11,0,0.0,155.0,5.0,19.0,155.0,149.41,115.87
2016,3,5,11,15,2.0,173.5,5.1,19.0,175.0,168.49,131.03
2016,3,5,11,30,4.0,192.0,5.2,19.0,195.0,187.79,146.32
2016,3,5,11,45,2.0,160.0,5.3,19.5,161.5,156.04,120.66
2016,3,5,12,0,0.0,128.0,5.4,20.0,128.0,123.92,94.72
2016,3,5,12,15,105.0,241.5,5.35,19.5,318.0,312.24,246.79
2016,3,5,12,30,210.0,355.0,5.3,19.0,508.0,503.38,395.76
2016,3,5,12,45,140.5,342.5,5.3,19.0,444.5,445.17,349.48
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,380.58,298.43
2016,3,5,13,15,73.0,321.5,5.35,18.5,373.0,375.78,295.86
2016,3,5,13,30,75.0,313.0,5.4,18.0,365.0,370.65,292.91
2016,3,5,13,45,40.0,255.0,5.5,18.0,283.0,286.03,226.23
2016,3,5,14,0,5.0,197.0,5.6,18.0,201.0,196.85,154.74
2016,3,5,14,15,2.5,135.0,5.85,17.5,137.0,133.32,104.04
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,70.62,52.96
2016,3,5,14,45,0.0,63.5,6.35,17.0,63.5,61.41,45.48
2016,3,5,15,0,0.0,54.0,6.6,17.0,54.0,52.2,37.95
2016,3,5,15,15,0.0,34.0,6.75,16.5,34.0,32.84,21.94
2016,3,5,15,30,0.0,14.0,6.9,16.0,14.0,13.51,5.76
2016,3,5,15,45,0.0,13.5,7.05,16.0,13.5,13.03,5.38
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,12.54,5.0
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,10.61,3.39
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,8.68,1.76
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,6.75,0.1
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,17.69,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,29.62,18.02
2016,3,6,7,15,256.5,51.5,1.8,12.0,91.5,39.38,28.89
2016,3,6,7,30,369.0,67.0,2.0,12.0,135.0,50.05,39.04
2016,3,6,7,45,453.5,76.0,2.25,12.5,185.5,55.09,43.84
2016,3,6,8,0,538.0,85.0,2.5,13.0,236.0,88.15,54.62
2016,3,6,8,15,588.5,92.0,2.6,13.0,286.5,128.51,79.05
2016,3,6,8,30,639.0,99.0,2.7,13.0,337.0,173.95,113.39
2016,3,6,8,45,678.5,103.0,2.85,13.5,385.5,219.3,151.25
2016,3,6,9,0,718.0,107.0,3.0,14.0,434.0,268.01,193.46
2016,3,6,9,15,523.5,162.0,3.05,14.0,412.5,295.48,225.12
2016,3,6,9,30,329.0,217.0,3.1,14.0,391.0,306.18,240.16
2016,3,6,9,45,356.5,228.0,3.2,14.5,429.5,343.99,271.15
2016,3,6,10,0,384.0,239.0,3.3,15.0,468.0,383.65,303.18
2016,3,6,10,15,444.0,234.0,3.3,15.0,511.5,424.16,336.16
2016,3,6,10,30,504.0,229.0,3.3,15.0,555.0,470.56,373.54
2016,3,6,10,45,475.5,250.5,3.35,15.0,567.5,495.85,393.71
2016,3,6,11,0,447.0,272.0,3.4,15.0,580.0,518.25,411.21
2016,3,6,11,15,312.0,310.0,3.4,15.0,528.0,487.69,386.39
2016,3,6,11,30,177.0,348.0,3.4,15.0,476.0,447.92,353.81
2016,3,6,11,45,370.0,298.0,3.45,15.0,568.0,537.91,426.92
2016,3,6,12,0,563.0,248.0,3.5,15.0,660.0,636.33,504.73
2016,3,6,12,15,556.0,251.0,3.55,15.0,658.0,648.05,513.39
2016,3,6,12,30,549.0,254.0,3.6,15.0,656.0,657.74,521.0
2016,3,6,12,45,395.0,299.5,3.7,15.0,588.0,595.12,471.45
2016,3,6,13,0,241.0,345.0,3.8,15.0,520.0,527.71,417.55
2016,3,6,13,15,238.5,339.5,3.85,15.0,509.0,524.3,415.77
2016,3,6,13,30,236.0,334.0,3.9,15.0,498.0,519.97,413.01
2016,3,6,13,45,185.0,323.0,3.95,15.0,449.5,472.28,375.98
2016,3,6,14,0,134.0,312.0,4.0,15.0,401.0,424.08,338.26
2016,3,6,14,15,190.0,294.0,4.05,15.0,413.5,448.25,359.44
2016,3,6,14,30,246.0,276.0,4.1,15.0,426.0,470.43,378.75
2016,3,6,14,45,237.0,259.5,4.15,15.0,397.0,444.97,359.54
2016,3,6,15,0,228.0,243.0,4.2,15.0,368.0,418.86,339.84
2016,3,6,15,15,149.5,222.5,4.1,14.5,301.5,340.46,277.18
2016,3,6,15,30,71.0,202.0,4.0,14.0,235.0,257.96,210.09
2016,3,6,15,45,35.5,162.0,3.95,14.0,178.5,191.03,155.2
2016,3,6,16,0,0.0,122.0,3.9,14.0,122.0,121.32,96.97
2016,3,6,16,15,0.0,105.5,3.75,13.5,105.5,104.9,83.64
2016,3,6,16,30,0.0,89.0,3.6,13.0,89.0,88.42,69.96
2016,3,6,16,45,0.0,71.5,3.45,12.5,71.5,70.76,55.01
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,52.97,39.68
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,37.21,25.9
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,22.2,12.61
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,11.09,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,5.0,15.0,1.7,8.5,15.5,14.29,0.0
2016,3,7,7,0,10.0,30.0,1.8,9.0,31.0,27.8,17.35
2016,3,7,7,15,31.0,50.5,1.95,9.0,56.0,45.33,34.62
2016,3,7,7,30,52.0,71.0,2.1,9.0,81.0,62.44,50.69
2016,3,7,7,45,63.5,92.5,2.3,9.5,108.5,79.87,66.68
2016,3,7,8,0,75.0,114.0,2.5,10.0,136.0,103.05,80.95
2016,3,7,8,15,83.5,135.0,2.6,10.0,163.5,127.35,100.25
2016,3,7,8,30,92.0,156.0,2.7,10.0,191.0,152.66,120.91
2016,3,7,8,45,140.0,177.0,2.85,10.0,238.0,183.28,144.73
2016,3,7,9,0,188.0,198.0,3.0,10.0,285.0,222.61,176.35
2016,3,7,9,15,206.5,217.0,3.0,10.0,321.0,256.03,204.21
2016,3,7,9,30,225.0,236.0,3.0,10.0,357.0,291.06,233.33
2016,3,7,9,45,424.5,200.5,3.0,10.5,448.0,345.91,276.31
2016,3,7,10,0,624.0,165.0,3.0,11.0,539.0,422.28,337.62
2016,3,7,10,15,354.0,232.0,3.0,11.0,446.5,383.37,308.56
2016,3,7,10,30,84.0,299.0,3.0,11.0,354.0,323.52,260.04
2016,3,7,10,45,177.0,311.0,3.05,11.5,432.0,389.97,313.24
2016,3,7,11,0,270.0,323.0,3.1,12.0,510.0,463.71,371.1
2016,3,7,11,15,135.0,173.5,3.15,12.0,267.0,250.72,202.89
2016,3,7,11,30,0.0,24.0,3.2,12.0,24.0,23.21,13.86
2016,3,7,11,45,5.5,129.5,3.3,12.0,133.5,129.03,102.05
2016,3,7,12,0,11.0,235.0,3.4,12.0,243.0,235.01,187.98
2016,3,7,12,15,38.0,286.0,3.45,12.0,314.0,306.42,245.35
2016,3,7,12,30,65.0,337.0,3.5,12.0,385.0,378.52,302.47
2016,3,7,12,45,103.5,345.5,3.6,12.0,421.5,418.43,334.64
2016,3,7,13,0,142.0,354.0,3.7,12.0,458.0,463.17,370.47
2016,3,7,13,15,195.0,343.0,3.7,12.0,482.0,495.87,397.38
2016,3,7,13,30,248.0,332.0,3.7,12.0,506.0,528.13,423.91
2016,3,7,13,45,126.0,262.5,3.7,12.0,351.5,365.2,295.13
2016,3,7,14,0,4.0,193.0,3.7,12.0,197.0,192.09,153.6
2016,3,7,14,15,52.0,237.0,3.7,12.0,270.0,278.81,225.95
2016,3,7,14,30,100.0,281.0,3.7,12.0,343.0,362.31,293.99
2016,3,7,14,45,67.5,251.0,3.7,12.0,291.5,307.08,249.39
2016,3,7,15,0,35.0,221.0,3.7,12.0,240.0,252.34,205.0
2016,3,7,15,15,172.0,207.5,3.5,12.0,291.0,339.65,279.87
2016,3,7,15,30,309.0,194.0,3.3,12.0,342.0,420.55,347.35
2016,3,7,15,45,282.5,182.0,3.15,12.0,307.0,384.26,317.74
2016,3,7,16,0,256.0,170.0,3.0,12.0,272.0,348.7,288.84
2016,3,7,16,15,387.0,133.5,2.55,11.5,265.0,382.31,317.68
2016,3,7,16,30,518.0,97.0,2.1,11.0,258.0,398.57,330.51
2016,3,7,16,45,469.0,84.0,1.7,11.0,210.0,341.15,280.91
2016,3,7,17,0,420.0,71.0,1.3,11.0,162.0,286.49,232.85
2016,3,7,17,15,324.0,57.5,1.25,10.5,116.5,215.08,171.36
2016,3,7,17,30,228.0,44.0,1.2,10.0,71.0,151.75,115.32
2016,3,7,17,45,114.0,22.0,1.15,9.5,35.5,74.77,35.59
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,157.5,16.0,1.2,8.0,31.0,12.23,0.0
2016,3,8,7,0,315.0,32.0,1.2,9.0,62.0,24.92,15.35
2016,3,8,7,15,421.5,42.5,1.3,9.5,109.0,31.64,22.55
2016,3,8,7,30,528.0,53.0,1.4,10.0,156.0,37.98,28.66
2016,3,8,7,45,589.0,61.0,1.5,10.5,207.0,42.8,33.2
2016,3,8,8,0,650.0,69.0,1.6,11.0,258.0,85.5,47.09
2016,3,8,8,15,691.0,74.5,1.6,11.5,309.0,130.12,75.7
2016,3,8,8,30,732.0,80.0,1.6,12.0,360.0,178.61,113.63
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,227.86,156.45
2016,3,8,9,0,758.0,98.0,1.6,13.0,451.0,277.73,200.71
2016,3,8,9,15,779.0,102.0,1.6,13.0,494.0,329.09,246.17
2016,3,8,9,30,800.0,106.0,1.6,13.0,537.0,378.07,289.18
2016,3,8,9,45,700.0,140.0,1.65,13.5,536.5,403.92,314.04
2016,3,8,10,0,600.0,174.0,1.7,14.0,536.0,423.08,331.82
2016,3,8,10,15,584.5,191.0,1.75,14.0,559.0,457.96,360.75
2016,3,8,10,30,569.0,208.0,1.8,14.0,582.0,490.58,387.06
2016,3,8,10,45,552.0,224.0,1.9,14.0,597.5,519.18,409.9
2016,3,8,11,0,535.0,240.0,2.0,14.0,613.0,545.44,430.51
2016,3,8,11,15,489.5,266.0,2.0,14.0,614.0,560.94,441.81
2016,3,8,11,30,444.0,292.0,2.0,14.0,615.0,572.71,450.01
2016,3,8,11,45,480.0,280.0,2.0,14.0,633.0,600.43,471.62
2016,3,8,12,0,516.0,268.0,2.0,14.0,651.0,628.14,492.99
2016,3,8,12,15,267.0,269.0,1.95,14.0,467.5,459.79,363.66
2016,3,8,12,30,18.0,270.0,1.9,14.0,284.0,275.67,216.7
2016,3,8,12,45,10.5,225.0,1.85,14.0,233.0,226.74,178.85
2016,3,8,13,0,3.0,180.0,1.8,14.0,182.0,177.31,139.54
2016,3,8,13,15,12.5,224.0,1.85,13.5,233.0,228.25,181.04
2016,3,8,13,30,22.0,268.0,1.9,13.0,284.0,279.98,222.55
2016,3,8,13,45,22.0,260.0,2.0,13.0,275.0,272.68,216.98
2016,3,8,14,0,22.0,252.0,2.1,13.0,266.0,265.31,211.59
2016,3,8,14,15,22.0,243.0,2.15,13.0,257.0,256.84,205.3
2016,3,8,14,30,22.0,234.0,2.2,13.0,248.0,248.31,198.96
2016,3,8,14,45,87.5,243.0,2.3,13.0,292.5,313.14,253.13
2016,3,8,15,0,153.0,252.0,2.4,13.0,337.0,377.24,305.68
2016,3,8,15,15,76.5,183.5,2.2,12.5,226.0,241.15,196.29
2016,3,8,15,30,0.0,115.0,2.0,12.0,115.0,112.49,89.48
2016,3,8,15,45,67.5,142.0,1.8,12.0,169.5,189.16,155.37
2016,3,8,16,0,135.0,169.0,1.6,12.0,224.0,267.86,220.72
2016,3,8,16,15,125.5,148.5,1.35,11.5,194.0,237.11,195.4
2016,3,8,16,30,116.0,128.0,1.1,11.0,164.0,206.53,170.19
2016,3,8,16,45,103.0,106.0,0.85,11.0,134.0,172.56,141.31
2016,3,8,17,0,90.0,84.0,0.6,11.0,104.0,139.04,112.28
2016,3,8,17,15,68.5,62.5,0.55,10.5,75.5,103.05,81.05
2016,3,8,17,30,47.0,41.0,0.5,10.0,47.0,67.98,50.1
2016,3,8,17,45,23.5,20.5,0.5,10.0,23.5,32.75,14.52
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,149.0,16.5,1.75,10.5,31.0,12.49,0.0
2016,3,9,7,0,298.0,33.0,1.9,11.0,62.0,25.55,15.99
2016,3,9,7,15,398.5,43.0,1.95,11.0,107.5,31.76,22.55
2016,3,9,7,30,499.0,53.0,2.0,11.0,153.0,37.62,28.24
2016,3,9,7,45,249.5,66.0,2.15,11.5,116.0,48.78,38.44
2016,3,9,8,0,0.0,79.0,2.3,12.0,79.0,74.89,58.74
2016,3,9,8,15,0.0,94.5,2.35,12.5,94.5,89.44,70.9
2016,3,9,8,30,0.0,110.0,2.4,13.0,110.0,104.05,82.91
2016,3,9,8,45,0.0,117.5,2.5,13.5,117.5,111.58,88.82
2016,3,9,9,0,0.0,125.0,2.6,14.0,125.0,119.03,94.57
2016,3,9,9,15,95.5,184.5,2.6,14.5,236.5,196.5,155.51
2016,3,9,9,30,191.0,244.0,2.6,15.0,348.0,288.27,227.4
2016,3,9,9,45,296.5,243.0,2.6,15.5,417.5,338.52,266.21
2016,3,9,10,0,402.0,242.0,2.6,16.0,487.0,400.49,314.58
2016,3,9,10,15,404.5,256.0,2.6,16.0,513.0,433.37,340.9
2016,3,9,10,30,407.0,270.0,2.6,16.0,539.0,465.73,366.46
2016,3,9,10,45,294.5,304.5,2.6,16.5,503.0,451.2,354.16
2016,3,9,11,0,182.0,339.0,2.6,17.0,467.0,429.27,335.58
2016,3,9,11,15,233.0,340.5,2.6,17.0,508.5,471.35,368.41
2016,3,9,11,30,284.0,342.0,2.6,17.0,550.0,516.11,402.74
2016,3,9,11,45,333.0,333.5,2.6,17.5,580.5,552.07,429.62
2016,3,9,12,0,382.0,325.0,2.6,18.0,611.0,589.12,457.11
2016,3,9,12,15,355.0,333.0,2.6,18.0,599.0,587.69,455.54
2016,3,9,12,30,328.0,341.0,2.6,18.0,587.0,584.3,452.72
2016,3,9,12,45,235.0,349.5,2.65,18.5,525.0,526.27,407.69
2016,3,9,13,0,142.0,358.0,2.7,19.0,463.0,468.57,362.48
2016,3,9,13,15,108.5,342.5,2.65,19.0,421.5,425.8,330.27
2016,3,9,13,30,75.0,327.0,2.6,19.0,380.0,386.31,300.06
2016,3,9,13,45,53.5,299.0,2.6,19.0,336.5,342.56,266.81
2016,3,9,14,0,32.0,271.0,2.6,19.0,293.0,298.36,232.82
2016,3,9,14,15,58.0,276.0,2.55,19.0,313.0,324.83,254.53
2016,3,9,14,30,84.0,281.0,2.5,19.0,333.0,351.0,275.68
2016,3,9,14,45,117.0,267.5,2.45,19.0,335.5,368.58,290.48
2016,3,9,15,0,150.0,254.0,2.4,19.0,338.0,377.84,298.94
2016,3,9,15,15,101.5,228.0,2.2,18.5,283.0,307.71,244.45
2016,3,9,15,30,53.0,202.0,2.0,18.0,228.0,246.29,196.0
2016,3,9,15,45,33.0,174.0,1.85,18.0,190.0,202.95,161.57
2016,3,9,16,0,13.0,146.0,1.7,18.0,152.0,154.77,122.68
2016,3,9,16,15,7.5,128.0,1.5,17.5,131.5,133.37,105.62
2016,3,9,16,30,2.0,110.0,1.3,17.0,111.0,112.26,88.48
2016,3,9,16,45,1.0,90.5,1.1,16.5,91.0,92.06,71.84
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,71.75,54.78
2016,3,9,17,15,0.0,51.5,0.9,15.5,51.5,51.67,37.63
2016,3,9,17,30,0.0,32.0,0.9,15.0,32.0,31.17,19.92
2016,3,9,17,45,0.0,18.0,0.9,14.5,18.0,17.37,5.74
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,1.0,17.5,2.5,12.0,17.5,16.9,0.32
2016,3,10,7,0,2.0,35.0,2.7,13.0,35.0,32.92,22.27
2016,3,10,7,15,18.5,55.5,2.8,13.5,59.0,49.66,38.03
2016,3,10,7,30,35.0,76.0,2.9,14.0,83.0,66.7,53.61
2016,3,10,7,45,44.5,97.5,3.0,14.5,109.5,85.06,66.21
2016,3,10,8,0,54.0,119.0,3.1,15.0,136.0,107.68,83.67
2016,3,10,8,15,61.0,139.5,3.3,15.5,161.5,130.47,101.65
2016,3,10,8,30,68.0,160.0,3.5,16.0,187.0,154.11,120.49
2016,3,10,8,45,71.0,181.0,3.7,16.5,212.0,178.07,139.79
2016,3,10,9,0,74.0,202.0,3.9,17.0,237.0,202.42,159.3
2016,3,10,9,15,50.5,207.5,4.0,17.0,232.5,205.69,162.54
2016,3,10,9,30,27.0,213.0,4.1,17.0,228.0,209.92,166.21
2016,3,10,9,45,16.5,204.0,4.2,17.5,213.5,199.88,157.73
2016,3,10,10,0,6.0,195.0,4.3,18.0,199.0,188.39,148.03
2016,3,10,10,15,4.0,189.0,4.3,18.0,192.0,182.67,143.2
2016,3,10,10,30,2.0,183.0,4.3,18.0,185.0,176.57,138.08
2016,3,10,10,45,199.5,240.5,4.3,18.5,382.5,339.85,269.08
2016,3,10,11,0,397.0,298.0,4.3,19.0,580.0,521.7,409.34
2016,3,10,11,15,270.0,328.5,4.2,19.0,522.0,484.72,378.85
2016,3,10,11,30,143.0,359.0,4.1,19.0,464.0,439.52,342.24
2016,3,10,11,45,142.5,362.5,4.1,19.5,468.5,448.98,348.94
2016,3,10,12,0,142.0,366.0,4.1,20.0,473.0,458.01,355.08
2016,3,10,12,15,71.0,239.5,4.05,20.0,293.0,285.75,222.99
2016,3,10,12,30,0.0,113.0,4.0,20.0,113.0,109.49,82.8
2016,3,10,12,45,47.5,232.5,3.95,20.0,268.0,264.89,207.09
2016,3,10,13,0,95.0,352.0,3.9,20.0,423.0,422.86,328.61
2016,3,10,13,15,49.0,268.5,3.75,19.5,305.5,304.96,237.85
2016,3,10,13,30,3.0,185.0,3.6,19.0,188.0,182.75,141.75
2016,3,10,13,45,1.5,134.0,3.45,19.0,135.5,131.41,101.17
2016,3,10,14,0,0.0,83.0,3.3,19.0,83.0,80.34,60.11
2016,3,10,14,15,0.0,102.5,3.1,19.0,102.5,99.34,75.67
2016,3,10,14,30,0.0,122.0,2.9,19.0,122.0,118.65,91.41
2016,3,10,14,45,0.0,78.5,2.75,19.0,78.5,75.94,56.89
2016,3,10,15,0,0.0,35.0,2.6,19.0,35.0,33.82,22.41
2016,3,10,15,15,0.0,40.5,2.35,18.5,40.5,39.13,26.97
2016,3,10,15,30,0.0,46.0,2.1,18.0,46.0,44.45,31.55
2016,3,10,15,45,0.0,39.5,1.9,18.0,39.5,38.15,26.39
2016,3,10,16,0,0.0,33.0,1.7,18.0,33.0,31.86,21.2
2016,3,10,16,15,0.0,28.5,1.5,17.5,28.5,27.51,17.65
2016,3,10,16,30,0.0,24.0,1.3,17.0,24.0,23.16,14.04
2016,3,10,16,45,0.0,19.5,1.15,16.5,19.5,18.81,10.38
2016,3,10,17,0,0.0,15.0,1.0,16.0,15.0,14.46,6.65
2016,3,10,17,15,0.0,11.0,1.05,15.5,11.0,10.6,3.29
2016,3,10,17,30,0.0,7.0,1.1,15.0,7.0,6.74,0.0
2016,3,10,17,45,0.0,4.0,1.2,15.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,7.71,0.93
2016,3,11,7,15,0.0,13.0,4.9,12.5,13.0,12.53,5.46
2016,3,11,7,30,0.0,18.0,4.8,12.0,18.0,17.36,9.96
2016,3,11,7,45,0.0,23.5,4.7,12.0,23.5,22.67,13.91
2016,3,11,8,0,0.0,29.0,4.6,12.0,29.0,27.99,18.53
2016,3,11,8,15,0.0,34.5,4.55,12.0,34.5,33.31,23.08
2016,3,11,8,30,0.0,40.0,4.5,12.0,40.0,38.63,27.59
2016,3,11,8,45,0.0,41.0,4.45,12.5,41.0,39.6,28.27
2016,3,11,9,0,0.0,42.0,4.4,13.0,42.0,40.57,28.94
2016,3,11,9,15,0.0,67.0,4.45,13.0,67.0,64.78,49.3
2016,3,11,9,30,0.0,92.0,4.5,13.0,92.0,88.97,69.44
2016,3,11,9,45,9.5,160.0,4.6,13.5,166.0,156.77,125.17
2016,3,11,10,0,19.0,228.0,4.7,14.0,240.0,224.75,179.92
2016,3,11,10,15,9.5,172.0,4.9,14.0,178.0,169.59,134.85
2016,3,11,10,30,0.0,116.0,5.1,14.0,116.0,112.05,87.54
2016,3,11,10,45,157.5,220.0,5.3,14.5,332.5,299.3,241.38
2016,3,11,11,0,315.0,324.0,5.5,15.0,549.0,497.79,398.35
2016,3,11,11,15,157.5,225.5,5.55,14.5,338.0,317.69,255.9
2016,3,11,11,30,0.0,127.0,5.6,14.0,127.0,122.86,95.89
2016,3,11,11,45,6.5,188.0,5.65,14.0,193.0,186.26,147.78
2016,3,11,12,0,13.0,249.0,5.7,14.0,259.0,250.25,199.33
2016,3,11,12,15,198.5,290.5,5.6,14.0,440.5,434.41,350.32
2016,3,11,12,30,384.0,332.0,5.5,14.0,622.0,620.68,497.46
2016,3,11,12,45,195.0,265.5,5.4,14.0,413.0,417.6,336.61
2016,3,11,13,0,6.0,199.0,5.3,14.0,204.0,198.32,157.16
2016,3,11,13,15,11.5,227.5,5.4,14.0,236.5,231.09,184.17
2016,3,11,13,30,17.0,256.0,5.5,14.0,269.0,264.29,211.13
2016,3,11,13,45,150.5,283.5,5.65,14.0,387.0,408.3,330.24
2016,3,11,14,0,284.0,311.0,5.8,14.0,505.0,548.37,443.28
2016,3,11,14,15,319.5,288.5,5.7,13.5,497.0,552.23,448.28
2016,3,11,14,30,355.0,266.0,5.6,13.0,489.0,553.88,452.01
2016,3,11,14,45,177.5,203.0,5.55,13.0,314.5,344.39,283.1
2016,3,11,15,0,0.0,140.0,5.5,13.0,140.0,137.07,109.22
2016,3,11,15,15,115.5,176.5,5.25,12.5,233.5,268.32,221.71
2016,3,11,15,30,231.0,213.0,5.0,12.0,327.0,386.29,320.55
2016,3,11,15,45,132.0,186.5,4.8,11.5,250.5,288.36,239.24
2016,3,11,16,0,33.0,160.0,4.6,11.0,174.0,188.52,155.15
2016,3,11,16,15,28.0,140.5,4.35,10.5,151.5,164.79,135.77
2016,3,11,16,30,23.0,121.0,4.1,10.0,129.0,135.84,111.52
2016,3,11,16,45,13.5,100.5,3.9,10.0,105.0,109.52,88.89
2016,3,11,17,0,4.0,80.0,3.7,10.0,81.0,83.73,66.47
2016,3,11,17,15,2.0,59.0,3.55,10.0,59.5,61.05,46.54
2016,3,11,17,30,0.0,38.0,3.4,10.0,38.0,38.02,26.21
2016,3,11,17,45,0.0,21.5,3.3,10.0,21.5,20.76,9.36
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,8.5,14.0,13.51,2.71
2016,3,12,7,0,0.0,28.0,2.1,9.0,28.0,27.04,17.97
2016,3,12,7,15,0.0,46.5,2.25,9.0,46.5,44.15,34.01
2016,3,12,7,30,0.0,65.0,2.4,9.0,65.0,60.84,49.53
2016,3,12,7,45,0.0,86.0,2.6,9.5,86.0,79.64,63.32
2016,3,12,8,0,0.0,107.0,2.8,10.0,107.0,98.98,79.8
2016,3,12,8,15,5.5,125.5,2.9,10.5,127.5,117.12,94.69
2016,3,12,8,30,11.0,144.0,3.0,11.0,148.0,135.91,109.88
2016,3,12,8,45,50.0,176.5,3.2,11.5,200.5,170.88,137.18
2016,3,12,9,0,89.0,209.0,3.4,12.0,253.0,213.65,171.03
2016,3,12,9,15,84.5,227.5,3.45,12.0,272.0,234.63,188.38
2016,3,12,9,30,80.0,246.0,3.5,12.0,291.0,255.15,205.17
2016,3,12,9,45,81.0,263.5,3.6,12.5,311.5,276.69,222.14
2016,3,12,10,0,82.0,281.0,3.7,13.0,332.0,298.28,238.94
2016,3,12,10,15,160.0,298.5,3.75,13.0,404.5,356.53,285.5
2016,3,12,10,30,238.0,316.0,3.8,13.0,477.0,423.53,338.7
2016,3,12,10,45,124.5,275.5,3.85,13.0,360.5,332.14,266.11
2016,3,12,11,0,11.0,235.0,3.9,13.0,244.0,232.28,184.94
2016,3,12,11,15,28.5,279.0,3.9,13.0,300.5,285.62,227.88
2016,3,12,11,30,46.0,323.0,3.9,13.0,357.0,341.36,271.89
2016,3,12,11,45,37.0,312.5,3.9,13.0,340.5,327.93,260.91
2016,3,12,12,0,28.0,302.0,3.9,13.0,324.0,313.7,249.5
2016,3,12,12,15,26.5,298.5,3.95,13.0,319.0,311.18,247.56
2016,3,12,12,30,25.0,295.0,4.0,13.0,314.0,305.78,243.36
2016,3,12,12,45,13.5,233.5,4.05,13.5,244.0,237.58,188.75
2016,3,12,13,0,2.0,172.0,4.1,14.0,174.0,168.75,133.06
2016,3,12,13,15,1.0,141.0,4.2,14.0,142.0,137.73,108.08
2016,3,12,13,30,0.0,110.0,4.3,14.0,110.0,106.66,82.79
2016,3,12,13,45,3.0,157.0,4.4,14.0,159.0,155.28,122.8
2016,3,12,14,0,6.0,204.0,4.5,14.0,208.0,204.67,163.07
2016,3,12,14,15,11.5,217.0,4.5,14.0,224.5,222.5,177.84
2016,3,12,14,30,17.0,230.0,4.5,14.0,241.0,240.55,192.87
2016,3,12,14,45,8.5,129.0,4.5,14.0,134.5,132.07,104.7
2016,3,12,15,0,0.0,28.0,4.5,14.0,28.0,27.05,17.19
2016,3,12,15,15,0.0,76.5,4.3,14.0,76.5,73.99,56.77
2016,3,12,15,30,0.0,125.0,4.1,14.0,125.0,122.58,97.48
2016,3,12,15,45,0.0,90.5,3.9,14.0,90.5,87.85,68.68
2016,3,12,16,0,0.0,56.0,3.7,14.0,56.0,54.11,40.44
2016,3,12,16,15,0.0,48.5,3.55,13.5,48.5,46.85,34.47
2016,3,12,16,30,0.0,41.0,3.4,13.0,41.0,39.59,28.39
2016,3,12,16,45,0.0,33.5,3.25,13.0,33.5,32.34,22.17
2016,3,12,17,0,0.0,26.0,3.1,13.0,26.0,25.09,15.87
2016,3,12,17,15,0.0,19.0,3.05,12.5,19.0,18.32,9.96
2016,3,12,17,30,0.0,12.0,3.0,12.0,12.0,11.57,4.02
2016,3,12,17,45,0.0,7.0,3.0,12.0,7.0,6.74,0.0
2016,3,12,18,0,0.0,2.0,3.0,12.0,2.0,1.97,0.0
2016,3,12,18,15,0.0,1.0,3.0,12.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,2.7,13.5,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.0,2.9,14.0,10.0,9.64,2.89
2016,3,13,7,30,0.0,14.0,2.9,14.0,14.0,13.5,6.44
2016,3,13,7,45,0.0,18.0,2.95,14.0,18.0,17.36,9.25
2016,3,13,8,0,0.0,22.0,3.0,14.0,22.0,21.23,12.58
2016,3,13,8,15,0.0,26.0,3.0,14.0,26.0,25.09,15.86
2016,3,13,8,30,0.0,30.0,3.0,14.0,30.0,28.96,19.12
2016,3,13,8,45,0.0,61.0,3.05,14.5,61.0,58.96,44.38
2016,3,13,9,0,0.0,92.0,3.1,15.0,92.0,88.78,69.06
2016,3,13,9,15,0.0,75.0,3.15,14.5,75.0,72.53,55.42
2016,3,13,9,30,0.0,58.0,3.2,14.0,58.0,56.08,41.62
2016,3,13,9,45,0.0,52.0,3.3,14.0,52.0,50.28,36.66
2016,3,13,10,0,0.0,46.0,3.4,14.0,46.0,44.48,31.73
2016,3,13,10,15,6.0,137.5,3.45,14.0,141.5,135.45,106.93
2016,3,13,10,30,12.0,229.0,3.5,14.0,237.0,225.31,179.36
2016,3,13,10,45,8.5,213.5,3.6,14.5,219.5,209.73,166.14
2016,3,13,11,0,5.0,198.0,3.7,15.0,202.0,193.59,152.73
2016,3,13,11,15,6.0,205.0,3.75,15.0,210.0,201.4,158.91
2016,3,13,11,30,7.0,212.0,3.8,15.0,218.0,209.29,165.12
2016,3,13,11,45,4.0,186.5,3.9,15.0,190.0,183.14,144.07
2016,3,13,12,0,1.0,161.0,4.0,15.0,162.0,156.61,122.67
2016,3,13,12,15,6.0,201.5,4.05,15.0,206.5,199.8,157.53
2016,3,13,12,30,11.0,242.0,4.1,15.0,251.0,243.47,192.38
2016,3,13,12,45,13.0,252.0,4.2,15.0,262.5,255.41,201.92
2016,3,13,13,0,15.0,262.0,4.3,15.0,274.0,267.48,211.66
2016,3,13,13,15,11.5,239.5,4.25,15.0,248.5,243.07,192.34
2016,3,13,13,30,8.0,217.0,4.2,15.0,223.0,218.44,172.83
2016,3,13,13,45,11.5,229.0,4.2,15.0,237.5,233.62,185.31
2016,3,13,14,0,15.0,241.0,4.2,15.0,252.0,248.98,197.9
2016,3,13,14,15,7.5,191.0,4.1,15.0,196.5,193.16,153.2
2016,3,13,14,30,0.0,141.0,4.0,15.0,141.0,137.54,108.17
2016,3,13,14,45,0.0,143.0,3.9,15.0,143.0,139.76,110.28
2016,3,13,15,0,0.0,145.0,3.8,15.0,145.0,142.09,112.45
2016,3,13,15,15,0.0,123.0,3.65,15.0,123.0,120.16,94.69
2016,3,13,15,30,0.0,101.0,3.5,15.0,101.0,98.21,76.8
2016,3,13,15,45,0.0,106.5,3.4,15.0,106.5,104.07,81.93
2016,3,13,16,0,0.0,112.0,3.3,15.0,112.0,110.3,87.35
2016,3,13,16,15,0.0,97.5,3.1,14.5,97.5,95.9,75.67
2016,3,13,16,30,0.0,83.0,2.9,14.0,83.0,81.46,63.78
2016,3,13,16,45,0.0,68.5,2.75,14.0,68.5,66.97,51.53
