Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,0,0.0,54.0,2.6,14.0,54.0,52.42,39.05
2016,3,13,17,15,0.0,40.0,2.55,14.0,40.0,38.64,27.06
2016,3,13,17,30,0.0,26.0,2.5,14.0,26.0,25.1,15.21
2016,3,13,17,45,0.0,15.0,2.5,14.0,15.0,14.47,5.2
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,88.5,30.5,1.8,10.5,41.5,25.29,13.07
2016,3,14,7,0,177.0,50.0,2.0,11.0,72.0,40.55,29.8
2016,3,14,7,15,247.5,67.5,2.1,11.0,114.5,50.78,39.74
2016,3,14,7,30,318.0,85.0,2.2,11.0,157.0,62.48,50.68
2016,3,14,7,45,361.5,101.0,2.3,11.5,202.5,87.2,61.33
2016,3,14,8,0,405.0,117.0,2.4,12.0,248.0,125.53,85.33
2016,3,14,8,15,472.5,116.5,2.45,12.0,293.5,157.97,107.64
2016,3,14,8,30,540.0,116.0,2.5,12.0,339.0,196.5,138.03
2016,3,14,8,45,458.0,152.0,2.55,12.5,356.5,237.26,177.02
2016,3,14,9,0,376.0,188.0,2.6,13.0,374.0,273.11,210.73
2016,3,14,9,15,423.5,195.0,2.6,13.0,422.0,312.34,243.56
2016,3,14,9,30,471.0,202.0,2.6,13.0,470.0,359.07,282.38
2016,3,14,9,45,488.5,210.5,2.6,13.5,505.0,397.88,314.33
2016,3,14,10,0,506.0,219.0,2.6,14.0,540.0,437.43,346.22
2016,3,14,10,15,524.0,224.0,2.6,14.0,571.0,474.63,376.38
2016,3,14,10,30,542.0,229.0,2.6,14.0,602.0,512.16,406.31
2016,3,14,10,45,370.0,290.0,2.6,14.0,548.5,490.25,388.15
2016,3,14,11,0,198.0,351.0,2.6,14.0,495.0,455.37,359.09
2016,3,14,11,15,378.0,304.5,2.6,14.0,587.0,538.6,426.01
2016,3,14,11,30,558.0,258.0,2.6,14.0,679.0,631.73,498.75
2016,3,14,11,45,534.5,270.0,2.6,14.5,677.5,643.66,505.9
2016,3,14,12,0,511.0,282.0,2.6,15.0,676.0,653.03,511.56
2016,3,14,12,15,533.5,274.5,2.6,15.0,685.5,675.48,528.81
2016,3,14,12,30,556.0,267.0,2.6,15.0,695.0,696.79,545.06
2016,3,14,12,45,512.5,280.5,2.65,15.5,672.0,686.23,535.87
2016,3,14,13,0,469.0,294.0,2.7,16.0,649.0,673.14,525.02
2016,3,14,13,15,506.0,272.5,2.75,15.5,648.5,686.47,537.67
2016,3,14,13,30,543.0,251.0,2.8,15.0,648.0,697.77,548.74
2016,3,14,13,45,515.0,252.5,2.85,15.0,619.5,678.95,535.16
2016,3,14,14,0,487.0,254.0,2.9,15.0,591.0,658.45,520.48
2016,3,14,14,15,390.5,269.0,2.9,15.0,532.0,590.77,468.93
2016,3,14,14,30,294.0,284.0,2.9,15.0,473.0,530.7,422.35
2016,3,14,14,45,522.5,208.5,2.95,15.0,520.0,626.75,501.77
2016,3,14,15,0,751.0,133.0,3.0,15.0,567.0,708.6,568.1
2016,3,14,15,15,605.0,153.5,2.95,14.5,487.0,611.84,494.09
2016,3,14,15,30,459.0,174.0,2.9,14.0,407.0,517.34,421.05
2016,3,14,15,45,551.0,143.5,2.9,14.0,396.5,533.11,436.0
2016,3,14,16,0,643.0,113.0,2.9,14.0,386.0,544.83,446.51
2016,3,14,16,15,600.0,106.0,2.65,13.5,335.5,490.8,403.58
2016,3,14,16,30,557.0,99.0,2.4,13.0,285.0,437.92,360.85
2016,3,14,16,45,494.0,90.0,2.15,12.5,234.5,372.33,306.73
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,313.28,256.47
2016,3,14,17,15,342.5,67.0,1.8,11.5,136.5,241.59,194.98
2016,3,14,17,30,254.0,53.0,1.7,11.0,89.0,177.24,138.6
2016,3,14,17,45,127.0,34.5,1.65,10.5,52.5,95.27,65.54
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,16.02,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.5,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,11.8,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,22.05,11.67
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,34.22,24.65
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.0,41.71,31.95
2016,3,15,7,30,505.0,67.0,1.3,10.0,183.0,47.94,37.86
2016,3,15,7,45,574.0,72.5,1.4,10.5,235.5,73.44,43.61
2016,3,15,8,0,643.0,78.0,1.5,11.0,288.0,116.09,67.47
2016,3,15,8,15,681.5,83.5,1.6,11.5,339.0,161.46,101.41
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,210.44,142.26
2016,3,15,8,45,753.0,91.5,1.8,13.0,438.5,262.0,186.86
2016,3,15,9,0,786.0,94.0,1.9,14.0,487.0,312.59,230.96
2016,3,15,9,15,805.5,97.0,1.95,14.5,530.5,361.27,273.77
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,410.64,316.21
2016,3,15,9,45,841.0,102.0,2.15,15.5,612.5,457.98,356.32
2016,3,15,10,0,857.0,104.0,2.3,16.0,651.0,505.17,395.29
2016,3,15,10,15,867.0,106.0,2.35,16.0,682.5,548.83,431.09
2016,3,15,10,30,877.0,108.0,2.4,16.0,714.0,593.23,466.54
2016,3,15,10,45,885.5,108.5,2.5,16.5,738.5,631.72,496.25
2016,3,15,11,0,894.0,109.0,2.6,17.0,763.0,668.5,524.07
2016,3,15,11,15,898.5,110.0,2.65,17.0,779.5,701.23,549.14
2016,3,15,11,30,903.0,111.0,2.7,17.0,796.0,731.67,571.99
2016,3,15,11,45,906.0,111.0,2.75,17.5,805.0,757.63,589.29
2016,3,15,12,0,909.0,111.0,2.8,18.0,814.0,780.94,604.68
2016,3,15,12,15,909.5,111.0,2.85,18.0,814.5,799.59,617.94
2016,3,15,12,30,910.0,111.0,2.9,18.0,815.0,815.3,629.25
2016,3,15,12,45,913.5,107.5,2.95,18.0,808.5,826.81,637.73
2016,3,15,13,0,917.0,104.0,3.0,18.0,802.0,835.23,644.19
2016,3,15,13,15,913.0,103.5,3.0,18.0,786.0,837.61,646.25
2016,3,15,13,30,909.0,103.0,3.0,18.0,770.0,836.8,646.25
2016,3,15,13,45,903.5,101.0,3.0,18.0,747.0,830.07,642.24
2016,3,15,14,0,898.0,99.0,3.0,18.0,724.0,820.21,636.19
2016,3,15,14,15,889.0,97.0,2.95,18.0,693.5,804.56,625.85
2016,3,15,14,30,880.0,95.0,2.9,18.0,663.0,786.05,613.59
2016,3,15,14,45,867.5,93.0,2.9,18.0,625.5,762.15,597.81
2016,3,15,15,0,855.0,91.0,2.9,18.0,588.0,739.72,583.1
2016,3,15,15,15,837.5,88.0,2.7,17.5,545.5,706.45,560.42
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,671.31,536.21
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,630.0,505.8
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,587.67,473.55
2016,3,15,16,15,738.5,73.5,2.0,16.0,357.5,536.9,434.87
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,486.48,395.23
2016,3,15,16,45,655.0,62.5,1.45,14.5,255.0,429.53,348.54
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,372.59,300.38
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,302.37,241.31
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,238.34,185.23
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,157.04,110.55
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,78.13,0.0
2016,3,15,18,15,83.5,8.0,1.2,10.5,11.0,29.53,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,7.0,0.9,8.5,8.5,6.88,0.0
2016,3,16,6,30,112.0,14.0,0.9,9.0,17.0,13.76,0.0
2016,3,16,6,45,258.5,27.5,0.95,10.0,56.5,21.15,11.42
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,30.85,21.58
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,35.83,26.5
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,40.55,30.95
2016,3,16,7,45,634.0,65.5,1.6,12.5,248.5,73.02,39.91
2016,3,16,8,0,689.0,72.0,1.8,13.0,301.0,118.75,66.78
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.0,166.06,102.64
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,219.87,147.7
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,269.88,191.71
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,321.67,237.46
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.0,371.65,281.35
2016,3,16,9,30,853.0,96.0,2.3,16.0,590.0,422.21,324.72
2016,3,16,9,45,866.5,98.5,2.35,16.5,628.5,470.21,365.04
2016,3,16,10,0,880.0,101.0,2.4,17.0,667.0,517.78,403.86
2016,3,16,10,15,890.5,102.5,2.4,17.0,699.0,564.47,441.52
2016,3,16,10,30,901.0,104.0,2.4,17.0,731.0,607.33,475.47
2016,3,16,10,45,908.0,105.5,2.45,17.5,755.5,646.69,505.35
2016,3,16,11,0,915.0,107.0,2.5,18.0,780.0,684.2,533.17
2016,3,16,11,15,919.0,107.5,2.5,18.5,796.5,716.72,556.54
2016,3,16,11,30,923.0,108.0,2.5,19.0,813.0,746.86,577.12
2016,3,16,11,45,925.5,108.5,2.55,19.5,821.5,773.38,594.53
2016,3,16,12,0,928.0,109.0,2.6,20.0,830.0,797.17,610.0
2016,3,16,12,15,703.5,204.5,2.6,20.0,751.5,741.96,569.12
2016,3,16,12,30,479.0,300.0,2.6,20.0,673.0,674.75,516.64
2016,3,16,12,45,707.0,200.5,2.6,20.0,745.0,765.64,587.88
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,850.41,647.56
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.0,851.98,648.34
2016,3,16,13,30,925.0,100.0,2.6,20.0,783.0,850.29,647.76
2016,3,16,13,45,918.5,98.5,2.6,20.5,759.0,843.14,642.33
2016,3,16,14,0,912.0,97.0,2.6,21.0,735.0,832.83,634.9
2016,3,16,14,15,902.0,95.0,2.55,20.5,703.5,816.16,625.25
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,796.59,613.65
2016,3,16,14,45,878.5,91.0,2.5,20.0,633.5,771.63,597.43
2016,3,16,15,0,865.0,89.0,2.5,20.0,595.0,744.21,579.45
2016,3,16,15,15,847.0,86.0,2.35,19.5,551.5,714.14,559.66
2016,3,16,15,30,829.0,83.0,2.2,19.0,508.0,678.29,535.47
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.0,635.58,504.46
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,591.94,471.44
2016,3,16,16,15,744.5,71.5,1.65,18.5,361.0,540.82,432.34
2016,3,16,16,30,710.0,67.0,1.4,18.0,310.0,490.05,392.44
2016,3,16,16,45,659.5,61.5,1.2,17.5,258.0,432.86,346.48
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,376.01,299.28
2016,3,16,17,15,530.0,48.0,1.0,16.0,155.5,306.48,241.74
2016,3,16,17,30,451.0,40.0,1.0,15.0,105.0,242.92,186.9
2016,3,16,17,45,314.0,28.0,1.0,14.5,64.0,161.09,113.58
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,82.3,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,31.05,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,7.37,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,11.51,0.0
2016,3,17,6,45,308.5,27.0,1.05,12.5,62.0,20.4,11.06
2016,3,17,7,0,451.0,39.0,1.1,13.0,103.0,28.68,19.56
2016,3,17,7,15,534.0,47.5,1.15,13.5,154.0,33.34,24.1
2016,3,17,7,30,617.0,56.0,1.2,14.0,205.0,37.74,28.21
2016,3,17,7,45,669.0,62.0,1.3,15.0,258.0,75.12,38.89
2016,3,17,8,0,721.0,68.0,1.4,16.0,311.0,125.51,69.78
2016,3,17,8,15,756.5,72.0,1.45,16.5,363.0,173.3,106.04
2016,3,17,8,30,792.0,76.0,1.5,17.0,415.0,224.35,148.63
2016,3,17,8,45,817.0,79.5,1.6,18.0,464.0,275.24,192.64
2016,3,17,9,0,842.0,83.0,1.7,19.0,513.0,327.76,237.92
2016,3,17,9,15,860.0,86.0,1.65,19.5,557.5,378.74,281.59
2016,3,17,9,30,878.0,89.0,1.6,20.0,602.0,433.44,326.82
2016,3,17,9,45,890.5,91.5,1.6,20.5,640.5,481.84,366.18
2016,3,17,10,0,903.0,94.0,1.6,21.0,679.0,529.62,403.84
2016,3,17,10,15,912.5,95.5,1.55,21.0,711.0,574.05,438.45
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,617.14,471.09
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.0,656.59,499.27
2016,3,17,11,0,934.0,100.0,1.4,22.0,791.0,694.05,525.2
2016,3,17,11,15,938.0,100.5,1.3,22.0,807.5,727.07,547.92
2016,3,17,11,30,942.0,101.0,1.2,22.0,824.0,757.64,567.2
2016,3,17,11,45,943.0,101.5,1.2,22.5,832.0,783.45,582.87
2016,3,17,12,0,944.0,102.0,1.2,23.0,840.0,806.4,596.59
2016,3,17,12,15,943.5,102.0,1.2,23.0,840.0,824.75,608.43
2016,3,17,12,30,943.0,102.0,1.2,23.0,840.0,840.01,618.34
2016,3,17,12,45,940.5,102.0,1.2,23.5,831.5,850.53,624.05
2016,3,17,13,0,938.0,102.0,1.2,24.0,823.0,857.81,627.79
2016,3,17,13,15,933.5,101.0,1.2,24.0,806.5,859.21,629.06
2016,3,17,13,30,929.0,100.0,1.2,24.0,790.0,857.33,628.39
2016,3,17,13,45,921.5,99.0,1.25,24.0,765.5,849.81,624.86
2016,3,17,14,0,914.0,98.0,1.3,24.0,741.0,839.13,619.41
2016,3,17,14,15,689.5,171.0,1.3,23.5,644.5,738.78,553.88
2016,3,17,14,30,465.0,244.0,1.3,23.0,548.0,631.7,477.47
2016,3,17,14,45,456.5,233.0,1.3,23.0,517.0,608.6,463.0
2016,3,17,15,0,448.0,222.0,1.3,23.0,486.0,584.06,446.55
2016,3,17,15,15,638.5,153.5,1.25,23.0,499.5,643.0,493.11
2016,3,17,15,30,829.0,85.0,1.2,23.0,513.0,683.54,524.25
2016,3,17,15,45,803.5,82.0,1.2,23.0,464.5,640.93,494.69
2016,3,17,16,0,778.0,79.0,1.2,23.0,416.0,597.42,463.78
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.0,546.16,427.26
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,495.24,389.71
2016,3,17,16,45,658.5,64.0,0.95,20.5,261.5,437.48,344.99
2016,3,17,17,0,608.0,58.0,0.9,20.0,209.0,379.86,298.68
2016,3,17,17,15,529.0,49.5,0.95,19.0,158.5,309.47,241.55
2016,3,17,17,30,450.0,41.0,1.0,18.0,108.0,245.06,186.94
2016,3,17,17,45,317.0,29.0,1.05,17.5,66.5,164.19,115.87
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,86.72,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,32.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,1.3,10.0,12.0,8.36,0.0
2016,3,18,6,30,170.0,17.0,1.5,11.0,24.0,13.19,0.0
2016,3,18,6,45,305.5,29.5,1.75,12.0,65.5,22.47,13.09
2016,3,18,7,0,441.0,42.0,2.0,13.0,107.0,31.12,21.73
2016,3,18,7,15,523.0,50.5,2.0,13.0,157.5,35.64,26.21
2016,3,18,7,30,605.0,59.0,2.0,13.0,208.0,39.92,30.27
2016,3,18,7,45,302.5,68.0,2.0,13.5,142.5,66.27,41.66
2016,3,18,8,0,0.0,77.0,2.0,14.0,77.0,73.9,57.39
2016,3,18,8,15,0.0,96.5,1.95,14.5,96.5,92.02,72.36
2016,3,18,8,30,0.0,116.0,1.9,15.0,116.0,110.21,87.11
2016,3,18,8,45,5.5,148.5,1.9,15.5,151.5,141.53,112.23
2016,3,18,9,0,11.0,181.0,1.9,16.0,187.0,173.49,137.46
2016,3,18,9,15,13.5,197.0,1.9,16.0,205.0,190.37,150.61
2016,3,18,9,30,16.0,213.0,1.9,16.0,223.0,207.52,163.94
2016,3,18,9,45,43.0,252.0,1.9,16.5,280.0,253.06,199.21
2016,3,18,10,0,70.0,291.0,1.9,17.0,337.0,304.67,238.68
2016,3,18,10,15,163.0,310.5,1.9,17.0,424.0,374.51,292.72
2016,3,18,10,30,256.0,330.0,1.9,17.0,511.0,452.49,352.29
2016,3,18,10,45,398.0,295.0,1.9,17.5,586.5,519.45,403.42
2016,3,18,11,0,540.0,260.0,1.9,18.0,662.0,593.92,459.49
2016,3,18,11,15,731.0,185.5,1.85,18.0,742.5,672.1,519.23
2016,3,18,11,30,922.0,111.0,1.8,18.0,823.0,757.58,582.08
2016,3,18,11,45,923.0,112.0,1.8,18.5,831.5,783.41,597.82
2016,3,18,12,0,924.0,113.0,1.8,19.0,840.0,806.46,612.15
2016,3,18,12,15,695.0,211.5,1.8,19.0,758.0,748.7,570.06
2016,3,18,12,30,466.0,310.0,1.8,19.0,676.0,678.78,516.26
2016,3,18,12,45,534.5,281.5,1.85,19.0,697.5,714.03,544.18
2016,3,18,13,0,603.0,253.0,1.9,19.0,719.0,748.13,570.28
2016,3,18,13,15,577.0,255.0,1.9,19.0,693.5,735.05,560.87
2016,3,18,13,30,551.0,257.0,1.9,19.0,668.0,719.75,550.31
2016,3,18,13,45,482.0,275.5,1.95,19.0,627.5,684.67,524.93
2016,3,18,14,0,413.0,294.0,2.0,19.0,587.0,642.43,494.42
2016,3,18,14,15,421.0,276.0,2.05,18.5,563.5,635.22,491.81
2016,3,18,14,30,429.0,258.0,2.1,18.0,540.0,620.04,483.27
2016,3,18,14,45,535.5,206.0,2.15,18.0,537.5,642.21,503.6
2016,3,18,15,0,642.0,154.0,2.2,18.0,535.0,661.18,521.08
2016,3,18,15,15,617.5,148.0,2.2,17.5,492.5,624.26,495.25
2016,3,18,15,30,593.0,142.0,2.2,17.0,450.0,586.35,468.62
2016,3,18,15,45,538.5,140.0,2.2,16.5,399.5,528.59,425.95
2016,3,18,16,0,484.0,138.0,2.2,16.0,349.0,476.26,386.41
2016,3,18,16,15,443.0,130.5,2.0,15.5,306.0,428.09,348.84
2016,3,18,16,30,402.0,123.0,1.8,15.0,263.0,381.61,311.71
2016,3,18,16,45,374.5,106.0,1.6,14.5,219.5,333.53,272.62
2016,3,18,17,0,347.0,89.0,1.4,14.0,176.0,286.64,233.3
2016,3,18,17,15,296.5,71.5,1.3,13.0,134.0,230.28,185.57
2016,3,18,17,30,246.0,54.0,1.2,12.0,92.0,177.74,139.72
2016,3,18,17,45,123.0,38.0,1.1,11.5,57.0,98.74,71.41
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,23.26,0.0
2016,3,18,18,15,0.0,11.0,1.0,10.5,11.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,10.5,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,14.48,0.0
2016,3,19,6,45,22.5,34.5,1.35,11.5,38.0,31.68,21.16
2016,3,19,7,0,45.0,54.0,1.5,12.0,61.0,48.4,37.12
2016,3,19,7,15,61.0,76.0,1.55,12.5,89.0,66.57,53.79
2016,3,19,7,30,77.0,98.0,1.6,13.0,117.0,80.68,66.56
2016,3,19,7,45,91.0,119.5,1.65,13.5,147.5,105.27,80.96
2016,3,19,8,0,105.0,141.0,1.7,14.0,178.0,131.57,101.09
2016,3,19,8,15,171.0,160.5,1.75,14.5,231.0,166.42,126.54
2016,3,19,8,30,237.0,180.0,1.8,15.0,284.0,203.9,154.81
2016,3,19,8,45,292.5,193.0,1.85,16.0,335.5,244.26,186.13
2016,3,19,9,0,348.0,206.0,1.9,17.0,387.0,289.86,221.89
2016,3,19,9,15,323.0,231.0,1.9,17.5,410.5,321.52,248.26
2016,3,19,9,30,298.0,256.0,1.9,18.0,434.0,350.65,271.77
2016,3,19,9,45,437.5,229.5,1.95,18.5,508.5,404.23,313.21
2016,3,19,10,0,577.0,203.0,2.0,19.0,583.0,471.37,365.04
2016,3,19,10,15,549.5,225.5,2.0,19.0,601.0,503.01,389.52
2016,3,19,10,30,522.0,248.0,2.0,19.0,619.0,531.58,411.17
2016,3,19,10,45,693.5,181.5,2.05,19.0,691.5,596.78,462.57
2016,3,19,11,0,865.0,115.0,2.1,19.0,764.0,672.34,520.82
2016,3,19,11,15,869.5,116.0,2.1,19.0,780.0,704.1,543.99
2016,3,19,11,30,874.0,117.0,2.1,19.0,796.0,733.65,564.85
2016,3,19,11,45,877.0,116.5,2.15,19.0,804.0,758.29,582.02
2016,3,19,12,0,880.0,116.0,2.2,19.0,812.0,780.36,597.44
2016,3,19,12,15,630.5,233.0,2.2,19.0,731.5,723.05,553.88
2016,3,19,12,30,381.0,350.0,2.2,19.0,651.0,650.41,496.39
2016,3,19,12,45,393.5,337.0,2.2,19.5,645.5,655.19,500.26
2016,3,19,13,0,406.0,324.0,2.2,20.0,640.0,662.64,505.38
2016,3,19,13,15,376.0,330.0,2.2,20.0,618.5,645.3,492.75
2016,3,19,13,30,346.0,336.0,2.2,20.0,597.0,630.62,482.08
2016,3,19,13,45,363.5,319.5,2.2,20.0,586.0,630.03,482.98
2016,3,19,14,0,381.0,303.0,2.2,20.0,575.0,627.72,482.6
2016,3,19,14,15,385.0,286.5,2.15,19.5,551.0,612.74,473.54
2016,3,19,14,30,389.0,270.0,2.1,19.0,527.0,596.08,463.29
2016,3,19,14,45,427.5,243.5,2.1,19.0,511.5,600.88,468.74
2016,3,19,15,0,466.0,217.0,2.1,19.0,496.0,595.65,466.84
2016,3,19,15,15,468.0,198.5,2.1,18.5,461.0,568.79,449.05
2016,3,19,15,30,470.0,180.0,2.1,18.0,426.0,540.04,429.64
2016,3,19,15,45,417.5,171.0,2.15,18.0,374.5,483.04,386.76
2016,3,19,16,0,365.0,162.0,2.2,18.0,323.0,419.81,338.44
2016,3,19,16,15,347.0,146.0,2.15,17.5,284.0,380.35,308.47
2016,3,19,16,30,329.0,130.0,2.1,17.0,245.0,341.17,277.75
2016,3,19,16,45,310.0,110.5,2.05,16.5,205.5,297.7,242.71
2016,3,19,17,0,291.0,91.0,2.0,16.0,166.0,262.22,212.89
2016,3,19,17,15,255.0,72.5,1.85,15.0,127.0,213.49,171.48
2016,3,19,17,30,219.0,54.0,1.7,14.0,88.0,167.29,131.05
2016,3,19,17,45,109.5,38.5,1.6,13.5,55.5,94.5,68.35
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,24.41,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,50.0,9.5,1.2,11.5,12.5,9.34,0.0
2016,3,20,6,30,100.0,19.0,1.4,12.0,25.0,14.71,0.0
2016,3,20,6,45,184.5,35.5,1.65,13.0,59.5,27.14,17.42
2016,3,20,7,0,269.0,52.0,1.9,14.0,94.0,38.99,28.66
2016,3,20,7,15,315.0,68.5,2.0,14.5,136.0,50.24,39.02
2016,3,20,7,30,361.0,85.0,2.1,15.0,178.0,65.07,47.09
2016,3,20,7,45,395.5,98.0,2.25,15.5,220.5,99.23,64.77
2016,3,20,8,0,430.0,111.0,2.4,16.0,263.0,136.98,90.87
2016,3,20,8,15,433.0,130.5,2.45,16.5,303.0,178.35,124.52
2016,3,20,8,30,436.0,150.0,2.5,17.0,343.0,220.0,159.81
2016,3,20,8,45,373.0,183.0,2.65,17.5,361.0,259.39,195.46
2016,3,20,9,0,310.0,216.0,2.8,18.0,379.0,288.07,221.34
2016,3,20,9,15,407.5,209.5,2.9,18.0,442.5,332.59,256.71
2016,3,20,9,30,505.0,203.0,3.0,18.0,506.0,388.82,301.76
2016,3,20,9,45,668.0,157.0,3.15,18.5,583.5,447.1,348.26
2016,3,20,10,0,831.0,111.0,3.3,19.0,661.0,519.79,406.0
2016,3,20,10,15,841.0,113.0,3.4,19.0,692.0,562.48,440.58
2016,3,20,10,30,851.0,115.0,3.5,19.0,723.0,604.1,473.77
2016,3,20,10,45,452.5,224.5,3.65,19.5,549.0,491.11,385.03
2016,3,20,11,0,54.0,334.0,3.8,20.0,375.0,352.89,272.8
2016,3,20,11,15,52.5,340.0,3.9,20.0,381.0,361.08,279.37
2016,3,20,11,30,51.0,346.0,4.0,20.0,387.0,369.07,285.34
2016,3,20,11,45,28.5,274.5,4.1,20.0,298.0,286.93,222.17
2016,3,20,12,0,6.0,203.0,4.2,20.0,209.0,201.14,155.14
2016,3,20,12,15,3.0,171.5,4.25,19.5,174.5,168.59,129.89
2016,3,20,12,30,0.0,140.0,4.3,19.0,140.0,135.77,104.03
2016,3,20,12,45,3.0,171.5,4.35,19.0,174.0,168.99,130.63
2016,3,20,13,0,6.0,203.0,4.4,19.0,208.0,202.51,157.24
2016,3,20,13,15,3.0,115.0,4.35,19.0,117.5,114.0,86.89
2016,3,20,13,30,0.0,27.0,4.3,19.0,27.0,26.12,15.74
2016,3,20,13,45,18.5,161.5,4.3,19.0,175.0,175.57,137.12
2016,3,20,14,0,37.0,296.0,4.3,19.0,323.0,329.6,258.16
2016,3,20,14,15,28.0,270.0,4.2,18.5,290.0,296.42,232.56
2016,3,20,14,30,19.0,244.0,4.1,18.0,257.0,256.66,202.01
2016,3,20,14,45,9.5,199.0,4.05,18.0,205.5,203.7,160.24
2016,3,20,15,0,0.0,154.0,4.0,18.0,154.0,151.05,118.11
2016,3,20,15,15,18.5,182.0,3.85,17.5,192.0,193.92,153.96
2016,3,20,15,30,37.0,210.0,3.7,17.0,230.0,244.57,195.76
2016,3,20,15,45,18.5,113.0,3.55,17.0,123.0,126.76,100.23
2016,3,20,16,0,0.0,16.0,3.4,17.0,16.0,15.44,7.37
2016,3,20,16,15,0.0,14.0,3.15,16.5,14.0,13.51,5.81
2016,3,20,16,30,0.0,12.0,2.9,16.0,12.0,11.57,4.21
2016,3,20,16,45,0.0,10.0,2.7,16.0,10.0,9.64,2.57
2016,3,20,17,0,0.0,8.0,2.5,16.0,8.0,7.71,0.92
2016,3,20,17,15,0.0,6.0,2.3,15.5,6.0,5.78,0.0
2016,3,20,17,30,0.0,4.0,2.1,15.0,4.0,3.85,0.0
2016,3,20,17,45,0.0,2.5,1.95,15.0,2.5,2.41,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.0,1.3,10.5,11.5,10.81,0.0
2016,3,21,6,30,24.0,22.0,1.5,11.0,23.0,19.63,4.44
2016,3,21,6,45,78.5,42.0,1.75,12.0,53.5,36.21,25.45
2016,3,21,7,0,133.0,62.0,2.0,13.0,84.0,49.63,38.2
2016,3,21,7,15,168.5,83.5,2.15,13.0,121.0,65.4,52.75
2016,3,21,7,30,204.0,105.0,2.3,13.0,158.0,84.71,64.48
2016,3,21,7,45,243.0,120.0,2.5,13.5,197.0,113.17,81.9
2016,3,21,8,0,282.0,135.0,2.7,14.0,236.0,145.57,105.06
2016,3,21,8,15,350.5,145.0,2.8,14.0,289.5,183.0,133.2
2016,3,21,8,30,419.0,155.0,2.9,14.0,343.0,222.77,164.89
2016,3,21,8,45,360.0,187.5,3.05,14.5,361.5,261.63,200.29
2016,3,21,9,0,301.0,220.0,3.2,15.0,380.0,290.26,226.21
2016,3,21,9,15,377.5,221.5,3.35,15.0,439.0,337.3,264.25
2016,3,21,9,30,454.0,223.0,3.5,15.0,498.0,387.67,305.28
2016,3,21,9,45,483.5,227.0,3.65,15.0,535.5,427.9,338.6
2016,3,21,10,0,513.0,231.0,3.8,15.0,573.0,469.86,372.95
2016,3,21,10,15,416.0,277.5,3.9,15.0,563.5,482.34,382.83
2016,3,21,10,30,319.0,324.0,4.0,15.0,554.0,488.16,386.66
2016,3,21,10,45,221.0,346.0,4.1,15.5,508.0,463.18,365.76
2016,3,21,11,0,123.0,368.0,4.2,16.0,462.0,429.24,337.46
2016,3,21,11,15,68.0,311.5,4.35,16.0,363.5,345.24,272.12
2016,3,21,11,30,13.0,255.0,4.5,16.0,265.0,255.23,200.59
2016,3,21,11,45,6.5,202.5,4.65,16.0,207.5,200.67,157.39
2016,3,21,12,0,0.0,150.0,4.8,16.0,150.0,145.3,112.92
2016,3,21,12,15,0.0,150.0,4.9,16.0,150.0,145.4,113.07
2016,3,21,12,30,0.0,150.0,5.0,16.0,150.0,145.5,113.17
2016,3,21,12,45,0.0,152.5,5.1,16.5,152.5,148.04,115.04
2016,3,21,13,0,0.0,155.0,5.2,17.0,155.0,150.59,116.94
2016,3,21,13,15,0.0,152.0,5.1,16.5,152.0,147.75,114.96
2016,3,21,13,30,0.0,149.0,5.0,16.0,149.0,144.91,112.98
2016,3,21,13,45,0.0,100.0,4.95,16.0,100.0,96.91,74.13
2016,3,21,14,0,0.0,51.0,4.9,16.0,51.0,49.35,35.23
2016,3,21,14,15,0.0,43.5,4.8,16.0,43.5,42.08,29.3
2016,3,21,14,30,0.0,36.0,4.7,16.0,36.0,34.81,23.33
2016,3,21,14,45,4.0,116.5,4.6,16.0,119.0,116.35,90.86
2016,3,21,15,0,8.0,197.0,4.5,16.0,202.0,201.05,159.99
2016,3,21,15,15,4.0,141.0,4.35,15.5,143.5,141.17,111.68
2016,3,21,15,30,0.0,85.0,4.2,15.0,85.0,82.23,63.36
2016,3,21,15,45,0.0,51.0,4.1,15.0,51.0,49.28,35.99
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,16.41,8.3
2016,3,21,16,15,0.0,52.0,3.75,14.5,52.0,50.24,37.15
2016,3,21,16,30,0.0,87.0,3.5,14.0,87.0,85.24,66.97
2016,3,21,16,45,0.0,72.5,3.25,13.5,72.5,70.77,54.88
2016,3,21,17,0,0.0,58.0,3.0,13.0,58.0,56.24,42.56
2016,3,21,17,15,89.0,65.0,2.75,12.5,79.0,115.17,92.47
2016,3,21,17,30,178.0,72.0,2.5,12.0,100.0,168.66,134.31
2016,3,21,17,45,122.0,48.0,2.3,12.0,64.0,113.2,84.52
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,56.03,17.99
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,20.87,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.5,1.2,8.5,18.5,12.29,0.0
2016,3,22,6,30,191.0,25.0,1.4,9.0,37.0,19.5,6.51
2016,3,22,6,45,318.5,37.5,1.65,10.0,81.0,28.84,19.48
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,37.16,27.53
2016,3,22,7,15,524.0,58.5,2.05,11.0,176.5,41.33,31.67
2016,3,22,7,30,602.0,67.0,2.2,11.0,228.0,58.65,36.07
2016,3,22,7,45,654.5,73.0,2.35,11.5,281.5,100.91,56.36
2016,3,22,8,0,707.0,79.0,2.5,12.0,335.0,148.62,89.63
2016,3,22,8,15,741.0,83.5,2.55,12.0,387.0,196.99,129.54
2016,3,22,8,30,775.0,88.0,2.6,12.0,439.0,251.56,177.24
2016,3,22,8,45,806.5,89.5,2.65,12.5,489.0,302.15,222.35
2016,3,22,9,0,838.0,91.0,2.7,13.0,539.0,355.03,269.18
2016,3,22,9,15,662.0,152.5,2.75,13.0,524.5,382.56,298.22
2016,3,22,9,30,486.0,214.0,2.8,13.0,510.0,395.66,312.86
2016,3,22,9,45,533.0,210.5,2.85,13.5,553.5,438.91,348.12
2016,3,22,10,0,580.0,207.0,2.9,14.0,597.0,485.19,385.13
2016,3,22,10,15,651.0,191.5,2.9,14.0,648.0,536.13,426.11
2016,3,22,10,30,722.0,176.0,2.9,14.0,699.0,591.14,469.68
2016,3,22,10,45,745.5,173.5,2.95,14.5,728.5,631.86,500.65
2016,3,22,11,0,769.0,171.0,3.0,15.0,758.0,672.28,530.89
2016,3,22,11,15,761.0,180.0,3.0,15.0,771.5,701.25,552.46
2016,3,22,11,30,753.0,189.0,3.0,15.0,785.0,727.75,571.95
2016,3,22,11,45,697.0,219.5,3.05,15.0,775.0,736.76,577.62
2016,3,22,12,0,641.0,250.0,3.1,15.0,765.0,741.28,579.96
2016,3,22,12,15,585.5,271.5,3.15,15.0,741.5,732.91,573.15
2016,3,22,12,30,530.0,293.0,3.2,15.0,718.0,721.67,564.2
2016,3,22,12,45,516.5,293.5,3.25,15.0,704.5,720.7,563.93
2016,3,22,13,0,503.0,294.0,3.3,15.0,691.0,717.64,562.08
2016,3,22,13,15,514.5,282.5,3.35,15.0,682.0,721.1,565.79
2016,3,22,13,30,526.0,271.0,3.4,15.0,673.0,722.55,568.04
2016,3,22,13,45,527.0,260.5,3.5,15.0,652.5,714.23,563.22
2016,3,22,14,0,528.0,250.0,3.6,15.0,632.0,703.81,556.91
2016,3,22,14,15,526.0,239.0,3.6,15.0,605.5,688.34,546.47
2016,3,22,14,30,524.0,228.0,3.6,15.0,579.0,670.86,534.54
2016,3,22,14,45,515.5,217.5,3.65,15.0,547.0,646.89,517.73
2016,3,22,15,0,507.0,207.0,3.7,15.0,515.0,621.3,499.57
2016,3,22,15,15,674.5,146.5,3.6,14.5,525.0,673.78,544.73
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,708.42,573.96
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.0,665.46,542.55
2016,3,22,16,0,793.0,80.0,3.4,14.0,437.0,621.52,509.31
2016,3,22,16,15,760.0,75.5,3.15,13.5,385.5,569.91,469.23
2016,3,22,16,30,727.0,71.0,2.9,13.0,334.0,518.54,428.26
2016,3,22,16,45,677.0,66.0,2.65,13.0,280.5,460.44,379.82
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,402.53,330.23
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,332.72,270.7
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,268.47,213.94
2016,3,22,17,45,347.5,34.5,1.7,10.5,80.0,186.28,141.0
2016,3,22,18,0,219.0,23.0,1.5,10.0,36.0,110.8,48.14
2016,3,22,18,15,109.5,11.5,1.5,9.5,18.0,41.72,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,12.0,1.2,7.0,15.0,11.8,0.0
2016,3,23,6,30,74.0,24.0,1.4,8.0,30.0,20.16,8.45
2016,3,23,6,45,130.5,43.5,1.6,9.0,62.5,35.58,25.6
2016,3,23,7,0,187.0,63.0,1.8,10.0,95.0,50.42,39.54
2016,3,23,7,15,217.5,83.0,1.9,10.5,132.5,65.05,53.06
2016,3,23,7,30,248.0,103.0,2.0,11.0,170.0,87.24,64.97
2016,3,23,7,45,275.0,119.5,2.15,11.5,209.0,118.41,85.06
2016,3,23,8,0,302.0,136.0,2.3,12.0,248.0,152.39,110.48
2016,3,23,8,15,353.0,149.0,2.35,12.5,298.0,190.69,140.3
2016,3,23,8,30,404.0,162.0,2.4,13.0,348.0,229.72,171.95
2016,3,23,8,45,346.0,194.5,2.5,13.5,365.0,267.48,206.21
2016,3,23,9,0,288.0,227.0,2.6,14.0,382.0,295.21,231.09
2016,3,23,9,15,465.0,193.5,2.65,14.5,468.0,347.03,271.32
2016,3,23,9,30,642.0,160.0,2.7,15.0,554.0,416.72,326.71
2016,3,23,9,45,701.0,151.0,2.8,15.5,605.0,467.23,367.79
2016,3,23,10,0,760.0,142.0,2.9,16.0,656.0,521.54,411.26
2016,3,23,10,15,780.5,142.5,2.9,16.5,691.0,568.38,447.73
2016,3,23,10,30,801.0,143.0,2.9,17.0,726.0,612.71,481.52
2016,3,23,10,45,730.5,183.0,2.9,17.5,727.5,634.77,496.65
2016,3,23,11,0,660.0,223.0,2.9,18.0,729.0,652.29,507.78
2016,3,23,11,15,702.5,209.0,2.85,18.0,757.5,691.58,537.48
2016,3,23,11,30,745.0,195.0,2.8,18.0,786.0,731.11,566.83
2016,3,23,11,45,715.5,212.5,2.75,18.0,785.0,746.98,577.31
2016,3,23,12,0,686.0,230.0,2.7,18.0,784.0,759.48,585.39
2016,3,23,12,15,691.5,227.0,2.7,18.0,785.5,776.45,597.86
2016,3,23,12,30,697.0,224.0,2.7,18.0,787.0,791.26,608.73
2016,3,23,12,45,662.5,237.0,2.7,18.5,767.5,787.02,604.05
2016,3,23,13,0,628.0,250.0,2.7,19.0,748.0,779.84,597.47
2016,3,23,13,15,619.5,246.5,2.65,19.0,729.5,775.22,594.44
2016,3,23,13,30,611.0,243.0,2.6,19.0,711.0,768.23,589.74
2016,3,23,13,45,662.5,211.5,2.6,19.0,705.0,780.27,600.55
2016,3,23,14,0,714.0,180.0,2.6,19.0,699.0,788.59,608.19
2016,3,23,14,15,723.0,166.0,2.55,18.5,672.0,776.73,601.5
2016,3,23,14,30,732.0,152.0,2.5,18.0,645.0,761.84,592.9
2016,3,23,14,45,702.5,150.5,2.5,18.0,602.0,727.25,569.37
2016,3,23,15,0,673.0,149.0,2.5,18.0,559.0,691.24,544.34
2016,3,23,15,15,648.0,143.0,2.4,17.5,515.5,652.61,517.39
2016,3,23,15,30,623.0,137.0,2.3,17.0,472.0,612.98,489.24
2016,3,23,15,45,652.5,115.0,2.2,17.0,437.5,592.64,475.26
2016,3,23,16,0,682.0,93.0,2.1,17.0,403.0,567.95,457.43
2016,3,23,16,15,532.5,108.0,1.85,16.5,332.5,469.27,380.09
2016,3,23,16,30,383.0,123.0,1.6,16.0,262.0,376.74,306.26
2016,3,23,16,45,477.5,97.0,1.4,15.5,243.0,385.38,313.6
2016,3,23,17,0,572.0,71.0,1.2,15.0,224.0,387.95,313.65
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.0,316.88,254.69
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,251.54,198.76
2016,3,23,17,45,291.0,38.5,1.2,12.0,79.0,170.3,128.66
2016,3,23,18,0,165.0,25.0,1.2,11.0,36.0,96.33,46.8
2016,3,23,18,15,82.5,12.5,1.15,10.5,18.0,35.42,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
