Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,13.27,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,20.92,9.94
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,31.08,21.58
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,41.07,30.99
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,45.91,35.61
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,69.38,42.39
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,110.99,65.46
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,157.09,99.05
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,203.48,137.11
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,253.15,179.79
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,302.59,223.52
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,352.26,266.85
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,384.09,296.63
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,402.52,313.62
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,465.7,363.48
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,539.32,420.91
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,581.32,453.88
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,622.57,485.77
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,644.74,501.11
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,661.76,512.2
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,691.48,533.95
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,719.28,553.91
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,710.79,545.36
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,697.48,533.42
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,711.05,543.57
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,722.98,552.36
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,733.71,560.88
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,742.64,568.19
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,722.55,553.33
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,700.49,537.21
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,691.91,531.87
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,681.55,525.2
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,755.68,585.61
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,816.14,631.7
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,790.06,613.97
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,761.67,595.23
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,727.26,572.86
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,691.17,549.0
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,643.02,513.72
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,592.8,475.87
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,539.81,435.77
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,487.54,395.18
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,428.9,348.55
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,372.38,302.1
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,303.35,244.65
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,239.25,189.55
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,170.68,129.16
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,107.5,57.13
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,39.67,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,14.25,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,22.46,11.92
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,33.07,23.49
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,42.57,32.53
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,47.33,37.15
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,74.78,45.37
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,122.02,80.57
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,160.5,116.15
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,197.82,147.53
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,234.99,179.24
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,248.0,193.85
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,249.04,196.94
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,310.34,243.81
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,392.51,307.26
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,462.59,362.23
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,555.55,434.9
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,599.11,468.17
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,643.08,501.04
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,651.26,504.84
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,652.42,502.89
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,683.81,526.04
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,714.02,547.84
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,736.13,563.05
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,756.55,577.0
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,771.1,587.39
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,783.46,596.28
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,794.24,604.81
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,802.73,611.81
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,843.74,641.74
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,879.59,666.63
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,872.66,662.69
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,862.56,657.05
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,846.45,647.0
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,827.47,635.07
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,802.93,619.29
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,775.85,601.71
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,746.09,582.97
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,710.26,559.62
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,666.92,530.67
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,622.76,499.74
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,571.81,461.5
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,521.06,422.34
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,461.0,374.62
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,401.54,325.84
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,332.96,268.58
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,269.66,213.74
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,187.27,142.52
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,113.95,65.3
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,42.14,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,12.78,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,19.72,10.27
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,25.75,17.07
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,31.41,22.48
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,34.23,25.19
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,69.47,36.78
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,113.75,62.06
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,162.43,98.36
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,211.21,139.59
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,262.46,184.67
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,313.39,230.13
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,369.23,278.88
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,419.08,321.91
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,469.01,363.84
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,516.01,402.41
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,561.93,439.01
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,605.11,473.19
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,646.9,505.5
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,684.15,532.9
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,719.24,557.97
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,750.81,579.6
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,779.95,599.41
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,804.98,615.34
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,827.3,629.37
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,844.69,641.2
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,859.04,651.05
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,838.49,636.93
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,813.39,619.97
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,813.03,620.06
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,810.04,618.24
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,797.56,610.09
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,782.77,599.98
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,726.29,559.11
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,672.7,519.92
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,629.8,489.04
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,579.38,452.35
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,602.47,473.82
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,613.96,486.18
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,546.38,435.96
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,485.62,390.09
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,485.69,392.8
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,481.59,390.98
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,420.15,341.8
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,362.13,294.15
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,293.61,237.19
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,233.36,185.3
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,160.8,122.37
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,96.21,57.34
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,34.37,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,11.5,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,23.24,13.48
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,30.92,21.63
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,38.11,28.48
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,41.79,31.98
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,76.93,42.76
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,120.63,69.05
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,169.0,105.81
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,221.09,150.13
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,272.47,195.6
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,311.35,233.23
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,347.15,266.88
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,382.2,299.16
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,404.32,318.98
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,444.22,350.81
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,485.6,383.21
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,547.95,433.3
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,618.53,489.33
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,653.84,515.51
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,687.25,539.96
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,740.26,581.09
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,793.83,620.03
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,819.42,637.99
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,842.35,654.26
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,860.39,666.64
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,875.49,677.02
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,841.37,652.92
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,798.46,620.25
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,799.1,621.83
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,797.3,621.41
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,804.17,628.38
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,807.53,632.14
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,782.5,616.14
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,755.42,598.54
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,730.65,581.18
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,704.05,562.31
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,681.85,548.68
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,655.44,531.57
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,534.52,436.24
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,419.95,343.77
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,380.27,313.3
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,340.42,281.68
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,290.38,240.48
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,243.46,201.01
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,197.01,161.23
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,152.64,122.37
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,95.76,72.86
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,48.23,28.21
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,18.85,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,11.76,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,23.91,14.49
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,29.71,20.8
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,35.18,26.11
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,37.78,28.7
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,82.72,44.57
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,128.79,73.08
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,179.54,112.79
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,230.74,157.81
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,284.33,206.62
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,336.68,254.58
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,393.87,305.73
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,445.63,352.17
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,497.35,397.5
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,497.76,399.57
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,482.79,386.68
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,548.88,441.35
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,627.75,505.45
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,653.43,523.73
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,674.0,537.76
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,706.8,562.85
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,738.59,586.82
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,750.67,595.01
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,759.36,600.67
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,772.9,610.63
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,783.91,618.68
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,773.14,610.3
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,759.82,600.15
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,750.79,593.36
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,739.71,585.08
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,744.58,590.18
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,746.8,593.29
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,729.42,581.09
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,709.86,567.4
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,684.86,549.24
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,658.35,529.88
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,698.33,564.86
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,722.19,585.51
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,359.32,300.96
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,8.69,1.75
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,249.86,211.57
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,461.8,384.94
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,442.11,366.58
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,418.18,344.76
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,348.48,285.89
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,283.97,229.53
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,205.85,160.53
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,137.89,91.2
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,51.5,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,12.49,0.0
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,25.52,16.25
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,30.76,21.91
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,35.73,26.7
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,40.04,30.74
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,83.36,44.24
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,131.83,75.46
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,181.92,114.43
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,232.7,158.33
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,285.88,205.43
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,338.13,251.97
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,395.47,301.68
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,447.2,346.44
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,498.95,390.03
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,547.76,429.41
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,595.72,466.88
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,640.65,501.91
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,684.08,534.98
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,723.02,563.39
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,759.8,588.42
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,792.81,611.23
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,823.23,632.19
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,848.49,650.02
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,870.79,665.9
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,846.99,649.58
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,817.01,628.85
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,823.95,633.18
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,828.27,635.34
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,827.74,637.17
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,824.5,637.09
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,815.67,631.97
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,804.27,625.16
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,786.38,613.16
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,766.04,599.49
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,741.9,583.48
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,715.3,565.57
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,682.34,543.13
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,647.95,519.3
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,650.43,523.39
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,643.2,519.63
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,591.91,480.59
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,540.81,440.99
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,483.29,395.1
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,425.39,347.48
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,356.8,290.54
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,293.17,235.55
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,213.63,166.1
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,144.75,97.81
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,54.35,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,14.3,0.0
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,28.41,18.84
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,37.42,27.82
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,45.21,35.23
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,53.66,43.02
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,94.49,55.45
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,137.87,84.17
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,185.96,122.13
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,234.3,163.68
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,285.49,208.63
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,324.38,247.19
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,349.08,271.71
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,410.16,321.0
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,488.92,384.55
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,536.15,422.77
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,583.1,459.87
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,628.51,495.67
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,670.32,528.12
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,686.09,537.97
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,694.31,541.82
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,723.18,563.23
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,750.37,583.01
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,742.31,574.2
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,728.66,561.45
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,741.1,570.93
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,751.87,579.03
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,752.27,579.27
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,750.62,578.16
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,748.7,577.65
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,744.72,575.73
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,758.83,588.14
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,772.12,599.84
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,755.91,589.18
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,737.33,577.03
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,716.69,563.65
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,693.35,548.2
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,659.75,525.26
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,624.98,501.1
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,633.65,510.73
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,630.91,511.17
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,581.93,474.41
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,531.04,435.38
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,470.57,387.43
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,412.36,339.59
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,344.38,282.36
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,281.38,227.41
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,202.18,157.94
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,132.89,91.5
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,49.72,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,15.04,2.06
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,29.91,20.24
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,40.06,30.12
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,50.43,39.8
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,53.51,38.49
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,70.79,55.46
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,84.4,66.85
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,98.08,78.07
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,131.73,105.56
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,165.97,133.04
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,180.97,144.57
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,196.07,156.09
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,237.88,188.72
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,285.79,225.71
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,321.97,253.16
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,359.89,281.72
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,438.06,342.53
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,525.45,409.35
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,607.13,472.63
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,700.32,543.35
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,757.08,586.65
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,815.61,627.66
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,840.93,644.08
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,863.5,658.86
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,880.81,671.32
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,895.05,681.82
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,905.6,690.26
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,912.95,696.65
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,913.62,697.88
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,911.03,697.05
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,903.06,692.96
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,891.94,686.8
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,875.55,678.01
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,856.24,667.19
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,830.5,650.52
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,802.32,632.05
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,768.47,610.26
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,737.04,590.03
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,693.5,560.37
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,649.02,529.49
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,598.63,491.35
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,548.3,452.14
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,491.39,406.46
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,434.26,359.09
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,366.89,301.39
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,304.18,245.86
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,225.56,176.5
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,157.01,110.19
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,71.05,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,13.72,2.8
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,28.38,19.06
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,35.29,25.91
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,41.76,32.05
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,56.12,35.1
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,98.59,55.32
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,128.85,89.57
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,143.09,114.6
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,157.91,126.65
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,172.53,138.39
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,215.52,172.05
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,266.33,211.78
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,253.45,201.19
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,240.44,190.29
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,295.05,232.83
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,356.56,279.87
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,445.22,349.29
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,550.27,429.71
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,642.88,502.27
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,751.6,584.08
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,783.35,604.91
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,812.69,624.53
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,836.95,639.33
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,858.44,652.15
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,875.83,663.39
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,890.22,672.66
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,900.33,679.59
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,907.3,684.56
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,907.89,685.38
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,905.28,684.24
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,897.71,680.35
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,887.02,674.5
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,869.83,663.83
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,849.79,651.32
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,824.46,635.56
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,796.67,618.02
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,767.54,600.19
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,732.13,577.6
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,689.61,548.71
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,646.03,518.54
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,595.66,482.5
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,545.35,445.18
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,488.99,400.95
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,432.28,354.83
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,365.76,299.11
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,303.79,245.2
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,226.86,177.62
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,159.58,113.49
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,72.73,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,14.42,4.3
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,29.97,20.62
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,38.19,28.6
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,45.87,35.82
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,81.92,60.24
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,116.28,91.36
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,140.41,110.23
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,165.57,130.05
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,207.77,160.07
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,261.02,199.86
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,318.54,241.04
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,400.56,302.81
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,452.37,344.23
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,501.34,382.51
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,547.16,417.2
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,591.53,449.64
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,633.5,480.1
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,674.41,509.06
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,710.65,533.03
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,744.89,555.06
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,775.42,575.18
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,803.82,592.89
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,828.03,608.48
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,849.81,622.5
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,835.3,613.35
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,814.46,597.91
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,805.86,593.15
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,795.37,586.85
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,850.38,628.59
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,897.5,660.23
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,887.16,654.8
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,873.91,648.1
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,856.38,639.28
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,836.18,628.67
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,752.62,573.05
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,665.52,511.01
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,630.21,488.07
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,594.1,463.69
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,568.64,446.94
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,540.24,427.49
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,527.35,420.91
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,505.09,406.46
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,436.54,352.7
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,371.23,300.23
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,313.02,252.64
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,258.31,206.13
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,182.93,142.01
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,117.3,83.38
2016,4,2,18,15,80.0,18.5,1.65,13.5,26.5,50.53,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
