Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,9.83,0.0
2016,4,3,6,15,175.5,26.5,1.15,9.5,46.5,20.52,9.57
2016,4,3,6,30,305.0,43.0,1.2,10.0,82.0,32.74,23.13
2016,4,3,6,45,397.5,54.5,1.3,10.5,130.0,40.63,30.81
2016,4,3,7,0,490.0,66.0,1.4,11.0,178.0,47.3,37.11
2016,4,3,7,15,550.0,74.5,1.4,11.5,230.5,68.16,42.39
2016,4,3,7,30,610.0,83.0,1.4,12.0,283.0,110.53,64.97
2016,4,3,7,45,305.0,97.0,1.4,12.5,197.0,116.73,80.15
2016,4,3,8,0,0.0,111.0,1.4,13.0,111.0,105.44,83.77
2016,4,3,8,15,0.0,134.0,1.4,13.5,134.0,126.8,101.08
2016,4,3,8,30,0.0,157.0,1.4,14.0,157.0,148.26,118.1
2016,4,3,8,45,1.5,167.0,1.4,14.5,168.0,158.65,125.86
2016,4,3,9,0,3.0,177.0,1.4,15.0,179.0,169.16,133.69
2016,4,3,9,15,22.5,226.0,1.4,15.5,241.0,223.11,175.95
2016,4,3,9,30,42.0,275.0,1.4,16.0,303.0,274.61,215.38
2016,4,3,9,45,220.5,288.5,1.45,16.5,447.0,377.87,295.23
2016,4,3,10,0,399.0,302.0,1.5,17.0,591.0,503.3,389.69
2016,4,3,10,15,527.0,264.0,1.5,17.5,662.5,563.47,434.58
2016,4,3,10,30,655.0,226.0,1.5,18.0,734.0,633.6,486.48
2016,4,3,10,45,639.5,243.0,1.55,18.5,750.5,664.61,507.53
2016,4,3,11,0,624.0,260.0,1.6,19.0,767.0,693.15,526.72
2016,4,3,11,15,620.5,268.5,1.65,19.0,780.5,720.18,545.9
2016,4,3,11,30,617.0,277.0,1.7,19.0,794.0,745.39,563.62
2016,4,3,11,45,582.0,295.0,1.75,19.5,786.5,752.89,567.25
2016,4,3,12,0,547.0,313.0,1.8,20.0,779.0,757.24,568.78
2016,4,3,12,15,530.5,317.5,1.85,20.0,768.5,761.01,571.62
2016,4,3,12,30,514.0,322.0,1.9,20.0,758.0,762.55,572.93
2016,4,3,12,45,529.5,312.5,1.95,20.0,757.5,775.52,583.06
2016,4,3,13,0,545.0,303.0,2.0,20.0,757.0,786.71,591.91
2016,4,3,13,15,610.5,267.0,2.1,20.0,765.5,813.63,613.57
2016,4,3,13,30,676.0,231.0,2.2,20.0,774.0,837.68,633.16
2016,4,3,13,45,619.0,244.0,2.3,20.0,730.0,802.04,608.59
2016,4,3,14,0,562.0,257.0,2.4,20.0,686.0,763.12,581.94
2016,4,3,14,15,683.0,202.5,2.45,19.5,702.0,808.58,619.62
2016,4,3,14,30,804.0,148.0,2.5,19.0,718.0,842.02,645.37
2016,4,3,14,45,792.0,143.5,2.55,19.0,680.5,815.65,628.29
2016,4,3,15,0,780.0,139.0,2.6,19.0,643.0,790.1,612.23
2016,4,3,15,15,761.5,134.5,2.6,18.5,598.5,754.42,589.61
2016,4,3,15,30,743.0,130.0,2.6,18.0,554.0,717.16,565.6
2016,4,3,15,45,734.0,119.5,2.65,17.5,508.5,678.75,540.34
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,638.61,512.65
2016,4,3,16,15,693.0,103.0,2.6,16.5,411.5,586.91,474.39
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,535.58,435.43
2016,4,3,16,45,628.0,87.5,2.45,15.5,308.5,480.45,392.48
2016,4,3,17,0,595.0,78.0,2.4,15.0,257.0,426.45,348.87
2016,4,3,17,15,529.5,69.0,2.15,14.0,205.0,358.31,292.37
2016,4,3,17,30,464.0,60.0,1.9,13.0,153.0,294.81,237.84
2016,4,3,17,45,364.0,47.5,1.65,12.0,107.0,218.75,171.96
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,151.85,110.57
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,69.97,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,8.85,0.0
2016,4,4,6,15,47.0,28.0,2.15,11.5,34.0,24.76,13.45
2016,4,4,6,30,94.0,47.0,2.3,12.0,59.0,40.48,29.73
2016,4,4,6,45,125.0,68.5,2.45,12.5,93.0,57.56,45.56
2016,4,4,7,0,156.0,90.0,2.6,13.0,127.0,70.0,56.99
2016,4,4,7,15,187.5,108.5,2.55,13.5,163.5,91.59,68.35
2016,4,4,7,30,219.0,127.0,2.5,14.0,200.0,121.6,88.76
2016,4,4,7,45,178.5,153.0,2.5,14.5,219.0,155.54,117.39
2016,4,4,8,0,138.0,179.0,2.5,15.0,238.0,180.84,139.72
2016,4,4,8,15,191.5,198.5,2.55,15.5,291.5,219.75,169.66
2016,4,4,8,30,245.0,218.0,2.6,16.0,345.0,259.77,200.93
2016,4,4,8,45,251.5,239.5,2.65,16.5,380.0,295.12,229.63
2016,4,4,9,0,258.0,261.0,2.7,17.0,415.0,331.05,258.33
2016,4,4,9,15,422.0,230.5,2.8,17.0,503.5,388.33,303.43
2016,4,4,9,30,586.0,200.0,2.9,17.0,592.0,462.52,362.31
2016,4,4,9,45,735.5,159.5,3.0,17.5,678.0,532.67,417.59
2016,4,4,10,0,885.0,119.0,3.1,18.0,764.0,615.92,482.11
2016,4,4,10,15,893.5,120.5,3.05,18.0,794.5,661.11,516.58
2016,4,4,10,30,902.0,122.0,3.0,18.0,825.0,702.69,547.9
2016,4,4,10,45,907.5,123.5,3.0,18.5,848.0,740.61,575.05
2016,4,4,11,0,913.0,125.0,3.0,19.0,871.0,776.54,599.01
2016,4,4,11,15,916.5,126.0,3.0,19.0,886.0,808.35,620.73
2016,4,4,11,30,920.0,127.0,3.0,19.0,901.0,837.74,640.68
2016,4,4,11,45,920.5,128.0,3.0,19.0,908.0,862.18,657.18
2016,4,4,12,0,921.0,129.0,3.0,19.0,915.0,883.82,671.78
2016,4,4,12,15,920.5,129.0,3.0,19.0,913.5,900.75,683.22
2016,4,4,12,30,920.0,129.0,3.0,19.0,912.0,914.68,692.72
2016,4,4,12,45,923.5,125.0,3.0,19.5,904.0,924.98,698.54
2016,4,4,13,0,927.0,121.0,3.0,20.0,896.0,932.15,702.35
2016,4,4,13,15,923.0,120.0,3.0,20.0,878.5,932.64,703.12
2016,4,4,13,30,919.0,119.0,3.0,20.0,861.0,929.91,701.9
2016,4,4,13,45,911.0,118.5,3.0,20.0,835.0,921.06,696.67
2016,4,4,14,0,903.0,118.0,3.0,20.0,809.0,909.14,689.52
2016,4,4,14,15,893.0,116.0,3.05,19.5,776.0,890.96,679.82
2016,4,4,14,30,883.0,114.0,3.1,19.0,743.0,869.96,668.2
2016,4,4,14,45,750.5,147.5,3.2,19.0,662.5,791.18,614.61
2016,4,4,15,0,618.0,181.0,3.3,19.0,582.0,707.43,555.2
2016,4,4,15,15,717.0,143.0,3.4,18.5,577.5,731.22,577.33
2016,4,4,15,30,816.0,105.0,3.5,18.0,573.0,743.99,589.66
2016,4,4,15,45,787.5,102.5,3.6,18.0,522.5,697.96,557.59
2016,4,4,16,0,759.0,100.0,3.7,18.0,472.0,653.96,526.43
2016,4,4,16,15,726.0,95.0,3.5,17.0,419.5,601.47,488.06
2016,4,4,16,30,693.0,90.0,3.3,16.0,367.0,549.38,448.87
2016,4,4,16,45,641.0,84.5,3.15,15.5,313.0,486.34,399.01
2016,4,4,17,0,589.0,79.0,3.0,15.0,259.0,425.92,349.74
2016,4,4,17,15,520.5,70.5,2.55,14.0,206.5,356.9,292.09
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,292.75,236.76
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,211.96,166.77
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,143.74,105.22
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,67.34,1.44
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.0,9.0,6.88,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,13.76,0.0
2016,4,5,6,15,275.5,26.5,1.3,10.5,57.5,20.24,10.58
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,29.02,19.94
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,34.94,25.64
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,40.49,30.76
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,69.3,38.03
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,114.77,63.56
2016,4,5,7,45,733.0,76.5,1.9,14.5,360.5,165.54,101.39
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,216.67,143.68
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,267.96,188.46
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,321.47,235.36
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,373.59,280.19
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,426.96,324.77
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.0,481.64,369.87
2016,4,5,9,30,901.0,98.0,2.2,19.0,703.0,532.58,410.93
2016,4,5,9,45,911.5,100.0,2.35,19.5,740.5,580.6,448.9
2016,4,5,10,0,922.0,102.0,2.5,20.0,778.0,627.72,485.2
2016,4,5,10,15,929.5,103.5,2.6,20.0,808.0,671.41,518.9
2016,4,5,10,30,937.0,105.0,2.7,20.0,838.0,713.52,550.81
2016,4,5,10,45,943.0,105.5,2.85,20.5,861.0,751.9,578.04
2016,4,5,11,0,949.0,106.0,3.0,21.0,884.0,788.21,602.45
2016,4,5,11,15,951.5,106.5,3.05,21.0,899.0,819.65,623.95
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,848.49,643.64
2016,4,5,11,45,955.5,107.0,3.2,21.5,920.5,873.33,659.63
2016,4,5,12,0,957.0,107.0,3.3,22.0,927.0,895.28,673.66
2016,4,5,12,15,956.5,107.0,3.25,22.0,925.5,912.56,684.91
2016,4,5,12,30,956.0,107.0,3.2,22.0,924.0,926.72,694.13
2016,4,5,12,45,954.0,106.5,3.2,22.5,914.5,935.88,699.08
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,941.78,701.98
2016,4,5,13,15,948.0,105.0,3.15,23.0,887.0,942.13,702.31
2016,4,5,13,30,944.0,104.0,3.1,23.0,869.0,939.19,700.61
2016,4,5,13,45,938.0,103.0,3.05,23.0,843.5,931.25,695.71
2016,4,5,14,0,932.0,102.0,3.0,23.0,818.0,920.13,688.83
2016,4,5,14,15,923.0,100.0,2.9,23.0,785.5,902.27,677.16
2016,4,5,14,30,914.0,98.0,2.8,23.0,753.0,881.48,663.64
2016,4,5,14,45,902.0,96.5,2.7,23.0,713.5,855.96,646.98
2016,4,5,15,0,890.0,95.0,2.6,23.0,674.0,827.95,628.64
2016,4,5,15,15,874.0,92.0,2.45,23.0,629.0,792.82,604.99
2016,4,5,15,30,858.0,89.0,2.3,23.0,584.0,760.19,583.06
2016,4,5,15,45,836.0,86.0,2.2,23.0,534.5,717.02,553.81
2016,4,5,16,0,814.0,83.0,2.1,23.0,485.0,672.75,523.5
2016,4,5,16,15,785.0,79.0,1.85,22.0,432.5,621.87,488.2
2016,4,5,16,30,756.0,75.0,1.6,21.0,380.0,570.97,451.06
2016,4,5,16,45,714.0,70.0,1.4,20.5,326.0,511.6,405.75
2016,4,5,17,0,672.0,65.0,1.2,20.0,272.0,456.54,362.22
2016,4,5,17,15,610.0,58.5,1.15,19.0,218.5,389.5,309.16
2016,4,5,17,30,548.0,52.0,1.1,18.0,165.0,326.81,257.3
2016,4,5,17,45,445.5,42.0,1.1,17.0,116.5,248.22,191.39
2016,4,5,18,0,343.0,32.0,1.1,16.0,68.0,179.0,129.82
2016,4,5,18,15,171.5,16.0,1.1,15.5,34.0,83.74,13.44
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.5,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,111.0,15.0,1.1,14.0,19.0,11.67,0.0
2016,4,6,6,15,252.0,28.5,1.15,15.0,58.5,21.87,12.02
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,31.5,21.71
2016,4,6,6,45,481.0,51.5,1.25,17.5,148.5,36.85,26.73
2016,4,6,7,0,569.0,61.0,1.3,19.0,199.0,41.88,31.2
2016,4,6,7,15,625.0,68.0,1.35,19.5,253.0,74.06,39.94
2016,4,6,7,30,681.0,75.0,1.4,20.0,307.0,119.56,65.91
2016,4,6,7,45,719.0,80.0,1.5,20.5,361.0,166.6,100.43
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,220.73,144.36
2016,4,6,8,15,784.5,89.0,1.65,21.5,467.0,271.4,187.5
2016,4,6,8,30,812.0,93.0,1.7,22.0,519.0,324.35,232.67
2016,4,6,8,45,831.0,96.5,1.8,23.0,567.0,375.89,275.94
2016,4,6,9,0,850.0,100.0,1.9,24.0,615.0,428.37,318.77
2016,4,6,9,15,865.0,103.0,1.95,24.0,657.5,479.29,360.42
2016,4,6,9,30,880.0,106.0,2.0,24.0,700.0,533.31,403.17
2016,4,6,9,45,888.5,109.0,2.05,24.5,736.5,580.27,438.95
2016,4,6,10,0,897.0,112.0,2.1,25.0,773.0,626.21,472.97
2016,4,6,10,15,904.0,114.0,2.05,25.5,803.0,669.09,503.37
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,710.41,531.77
2016,4,6,10,45,913.0,119.0,1.95,26.5,854.5,747.47,556.13
2016,4,6,11,0,915.0,122.0,1.9,27.0,876.0,782.31,577.29
2016,4,6,11,15,917.5,122.5,1.8,27.0,890.0,812.81,596.01
2016,4,6,11,30,920.0,123.0,1.7,27.0,904.0,840.81,612.87
2016,4,6,11,45,918.5,125.0,1.65,27.5,910.0,864.43,626.0
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,885.18,637.22
2016,4,6,12,15,822.0,178.0,1.55,28.0,884.0,874.96,629.82
2016,4,6,12,30,727.0,229.0,1.5,28.0,852.0,859.74,619.64
2016,4,6,12,45,724.0,225.5,1.45,28.5,840.5,864.36,621.18
2016,4,6,13,0,721.0,222.0,1.4,29.0,829.0,866.34,620.88
2016,4,6,13,15,642.5,252.5,1.3,29.0,785.5,833.58,597.55
2016,4,6,13,30,564.0,283.0,1.2,29.0,742.0,797.21,571.75
2016,4,6,13,45,564.5,271.5,1.15,29.0,719.5,786.84,565.71
2016,4,6,14,0,565.0,260.0,1.1,29.0,697.0,774.22,557.97
2016,4,6,14,15,567.5,245.0,1.05,29.0,668.5,757.4,547.67
2016,4,6,14,30,570.0,230.0,1.0,29.0,640.0,738.27,535.9
2016,4,6,14,45,491.5,244.0,0.95,29.5,584.0,680.69,495.54
2016,4,6,15,0,413.0,258.0,0.9,30.0,528.0,624.23,455.88
2016,4,6,15,15,453.5,226.5,0.85,30.0,505.0,614.83,451.8
2016,4,6,15,30,494.0,195.0,0.8,30.0,482.0,601.37,444.38
2016,4,6,15,45,589.5,149.0,0.8,30.0,462.5,611.41,454.38
2016,4,6,16,0,685.0,103.0,0.8,30.0,443.0,609.66,455.82
2016,4,6,16,15,478.0,130.5,0.75,29.0,355.5,476.22,360.96
2016,4,6,16,30,271.0,158.0,0.7,28.0,268.0,353.04,270.43
2016,4,6,16,45,244.5,140.0,0.7,27.5,229.0,308.23,238.03
2016,4,6,17,0,218.0,122.0,0.7,27.0,190.0,264.96,205.21
2016,4,6,17,15,192.0,101.0,0.75,26.0,152.5,219.96,170.46
2016,4,6,17,30,166.0,80.0,0.8,25.0,115.0,176.68,135.77
2016,4,6,17,45,124.0,59.0,0.85,24.5,81.0,128.55,96.07
2016,4,6,18,0,82.0,38.0,0.9,24.0,47.0,83.54,57.91
2016,4,6,18,15,41.0,19.0,0.85,23.5,23.5,36.15,6.18
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.35,14.5,7.5,7.37,0.0
2016,4,7,6,0,0.0,15.0,2.5,15.0,15.0,14.48,0.0
2016,4,7,6,15,58.0,34.5,2.7,15.0,43.0,30.11,19.05
2016,4,7,6,30,116.0,54.0,2.9,15.0,71.0,43.61,32.35
2016,4,7,6,45,151.0,75.5,3.1,15.5,107.0,59.6,46.96
2016,4,7,7,0,186.0,97.0,3.3,16.0,143.0,74.95,60.75
2016,4,7,7,15,222.0,113.5,3.4,16.0,181.5,100.63,73.03
2016,4,7,7,30,258.0,130.0,3.5,16.0,220.0,131.8,94.46
2016,4,7,7,45,385.0,130.0,3.6,16.5,288.0,162.37,113.34
2016,4,7,8,0,512.0,130.0,3.7,17.0,356.0,210.5,148.81
2016,4,7,8,15,492.5,154.0,3.65,17.0,392.0,254.16,187.67
2016,4,7,8,30,473.0,178.0,3.6,17.0,428.0,295.81,224.51
2016,4,7,8,45,403.5,216.0,3.6,17.5,442.5,329.63,254.6
2016,4,7,9,0,334.0,254.0,3.6,18.0,457.0,359.91,280.2
2016,4,7,9,15,393.5,255.5,3.55,18.0,511.0,406.61,317.44
2016,4,7,9,30,453.0,257.0,3.5,18.0,565.0,454.95,355.81
2016,4,7,9,45,519.0,247.0,3.45,18.5,617.5,504.4,394.13
2016,4,7,10,0,585.0,237.0,3.4,19.0,670.0,558.34,435.31
2016,4,7,10,15,574.5,254.0,3.35,19.0,693.5,593.12,461.36
2016,4,7,10,30,564.0,271.0,3.3,19.0,717.0,626.05,485.58
2016,4,7,10,45,547.5,288.0,3.3,19.0,730.5,652.95,505.03
2016,4,7,11,0,531.0,305.0,3.3,19.0,744.0,677.62,522.56
2016,4,7,11,15,528.0,313.5,3.25,19.0,756.5,702.37,540.1
2016,4,7,11,30,525.0,322.0,3.2,19.0,769.0,725.61,556.35
2016,4,7,11,45,532.5,316.5,3.15,19.0,773.5,742.39,568.41
2016,4,7,12,0,540.0,311.0,3.1,19.0,778.0,757.73,579.43
2016,4,7,12,15,526.5,321.0,3.05,19.0,775.5,768.88,586.68
2016,4,7,12,30,513.0,331.0,3.0,19.0,773.0,778.01,592.51
2016,4,7,12,45,531.0,320.5,3.0,19.0,773.5,792.29,603.37
2016,4,7,13,0,549.0,310.0,3.0,19.0,774.0,804.81,612.99
2016,4,7,13,15,414.0,349.5,3.0,19.0,695.5,730.78,557.62
2016,4,7,13,30,279.0,389.0,3.0,19.0,617.0,650.67,497.48
2016,4,7,13,45,204.0,382.5,3.0,19.0,546.5,573.7,440.92
2016,4,7,14,0,129.0,376.0,3.0,19.0,476.0,502.9,387.61
2016,4,7,14,15,240.0,344.5,3.0,18.5,521.5,574.31,445.7
2016,4,7,14,30,351.0,313.0,3.0,18.0,567.0,634.53,494.37
2016,4,7,14,45,279.5,308.5,3.0,18.0,504.0,566.94,443.34
2016,4,7,15,0,208.0,304.0,3.0,18.0,441.0,492.78,387.38
2016,4,7,15,15,257.5,274.5,2.95,17.5,432.5,505.61,400.42
2016,4,7,15,30,307.0,245.0,2.9,17.0,424.0,506.47,404.05
2016,4,7,15,45,239.0,230.5,2.85,17.0,363.0,433.78,347.66
2016,4,7,16,0,171.0,216.0,2.8,17.0,302.0,356.3,286.89
2016,4,7,16,15,126.0,191.5,2.65,16.5,251.5,295.0,238.69
2016,4,7,16,30,81.0,167.0,2.5,16.0,201.0,228.95,185.64
2016,4,7,16,45,69.0,146.0,2.4,16.0,172.0,197.34,160.05
2016,4,7,17,0,57.0,125.0,2.3,16.0,143.0,166.45,134.52
2016,4,7,17,15,44.5,102.0,2.15,15.5,114.5,133.55,107.08
2016,4,7,17,30,32.0,79.0,2.0,15.0,86.0,101.29,79.67
2016,4,7,17,45,16.0,57.0,1.85,15.0,60.5,69.4,52.16
2016,4,7,18,0,0.0,35.0,1.7,15.0,35.0,35.62,23.12
2016,4,7,18,15,0.0,17.5,1.6,14.5,17.5,16.9,1.77
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,17.5,1.2,13.5,17.5,16.88,8.5
2016,4,8,6,30,0.0,29.0,1.4,14.0,29.0,27.99,18.96
2016,4,8,6,45,0.0,43.0,1.6,14.5,43.0,41.54,31.29
2016,4,8,7,0,0.0,57.0,1.8,15.0,57.0,54.85,43.28
2016,4,8,7,15,0.0,73.0,1.8,15.0,73.0,69.71,53.67
2016,4,8,7,30,0.0,89.0,1.8,15.0,89.0,84.65,66.17
2016,4,8,7,45,10.0,126.0,1.8,15.5,130.5,119.58,94.48
2016,4,8,8,0,20.0,163.0,1.8,16.0,172.0,155.56,123.09
2016,4,8,8,15,35.0,191.0,1.8,16.0,208.5,181.72,143.49
2016,4,8,8,30,50.0,219.0,1.8,16.0,245.0,213.86,168.68
2016,4,8,8,45,57.0,242.0,1.85,16.5,274.5,240.67,189.31
2016,4,8,9,0,64.0,265.0,1.9,17.0,304.0,268.29,210.37
2016,4,8,9,15,37.5,245.0,1.9,17.0,268.5,244.04,191.23
2016,4,8,9,30,11.0,225.0,1.9,17.0,233.0,219.26,171.48
2016,4,8,9,45,55.0,288.0,1.9,17.0,329.0,298.6,233.44
2016,4,8,10,0,99.0,351.0,1.9,17.0,425.0,385.1,299.25
2016,4,8,10,15,95.5,364.5,1.95,17.0,438.5,401.37,310.87
2016,4,8,10,30,92.0,378.0,2.0,17.0,452.0,417.26,322.49
2016,4,8,10,45,117.0,395.0,2.05,17.0,491.5,454.59,350.66
2016,4,8,11,0,142.0,412.0,2.1,17.0,531.0,495.49,381.15
2016,4,8,11,15,73.5,294.5,2.15,17.0,356.0,339.47,263.6
2016,4,8,11,30,5.0,177.0,2.2,17.0,181.0,175.19,135.24
2016,4,8,11,45,9.0,219.5,2.25,17.5,227.0,219.82,170.38
2016,4,8,12,0,13.0,262.0,2.3,18.0,273.0,264.85,204.83
2016,4,8,12,15,15.0,280.0,2.3,18.0,293.5,284.76,220.0
2016,4,8,12,30,17.0,298.0,2.3,18.0,314.0,304.85,235.35
2016,4,8,12,45,14.5,274.5,2.3,18.0,287.5,280.33,216.6
2016,4,8,13,0,12.0,251.0,2.3,18.0,261.0,255.54,197.7
2016,4,8,13,15,9.5,229.5,2.35,18.0,237.5,232.52,180.07
2016,4,8,13,30,7.0,208.0,2.4,18.0,214.0,209.34,162.19
2016,4,8,13,45,16.5,254.0,2.45,18.0,267.0,263.86,205.22
2016,4,8,14,0,26.0,300.0,2.5,18.0,320.0,326.06,253.41
2016,4,8,14,15,48.5,314.0,2.5,18.0,350.0,361.63,281.5
2016,4,8,14,30,71.0,328.0,2.5,18.0,380.0,397.11,309.46
2016,4,8,14,45,36.5,251.5,2.5,18.0,278.5,287.16,224.86
2016,4,8,15,0,2.0,175.0,2.5,18.0,177.0,173.59,135.26
2016,4,8,15,15,1.0,163.5,2.5,17.5,164.5,161.49,126.39
2016,4,8,15,30,0.0,152.0,2.5,17.0,152.0,149.43,117.25
2016,4,8,15,45,0.0,150.5,2.5,17.0,150.5,148.45,116.84
2016,4,8,16,0,0.0,149.0,2.5,17.0,149.0,147.67,116.58
2016,4,8,16,15,0.0,102.5,2.45,16.5,102.5,100.12,78.1
2016,4,8,16,30,0.0,56.0,2.4,16.0,56.0,54.11,40.11
2016,4,8,16,45,0.0,48.0,2.35,16.0,48.0,46.36,33.72
2016,4,8,17,0,0.0,40.0,2.3,16.0,40.0,38.62,27.22
2016,4,8,17,15,0.0,31.5,2.15,15.5,31.5,30.4,20.27
2016,4,8,17,30,0.0,23.0,2.0,15.0,23.0,22.19,13.22
2016,4,8,17,45,0.0,16.0,1.9,15.0,16.0,15.43,7.32
2016,4,8,18,0,0.0,9.0,1.8,15.0,9.0,8.67,1.4
2016,4,8,18,15,0.0,4.5,1.75,14.5,4.5,4.33,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,9.0,1.75,13.0,9.0,8.67,1.7
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,14.46,7.14
2016,4,9,6,45,0.0,22.5,2.05,13.5,22.5,21.7,13.78
2016,4,9,7,0,0.0,30.0,2.2,14.0,30.0,28.95,20.36
2016,4,9,7,15,0.0,38.0,2.2,14.0,38.0,36.69,25.82
2016,4,9,7,30,0.0,46.0,2.2,14.0,46.0,44.43,32.39
2016,4,9,7,45,0.0,85.0,2.25,14.5,85.0,81.74,63.72
2016,4,9,8,0,0.0,124.0,2.3,15.0,124.0,117.5,93.11
2016,4,9,8,15,1.5,146.5,2.25,15.0,147.5,138.85,110.27
2016,4,9,8,30,3.0,169.0,2.2,15.0,171.0,160.47,127.47
2016,4,9,8,45,3.0,174.0,2.2,15.5,176.0,166.01,131.3
2016,4,9,9,0,3.0,179.0,2.2,16.0,181.0,171.43,135.04
2016,4,9,9,15,3.0,181.0,2.15,16.0,183.0,173.99,136.73
2016,4,9,9,30,3.0,183.0,2.1,16.0,185.0,176.46,138.38
2016,4,9,9,45,14.0,234.5,2.1,16.5,245.0,231.01,181.06
2016,4,9,10,0,25.0,286.0,2.1,17.0,305.0,286.56,223.55
2016,4,9,10,15,47.5,327.0,2.1,17.0,365.0,337.57,262.55
2016,4,9,10,30,70.0,368.0,2.1,17.0,425.0,393.87,305.03
2016,4,9,10,45,40.0,300.5,2.1,17.0,333.5,314.59,244.12
2016,4,9,11,0,10.0,233.0,2.1,17.0,242.0,231.83,179.79
2016,4,9,11,15,71.0,330.5,2.05,17.0,392.0,372.09,289.0
2016,4,9,11,30,132.0,428.0,2.0,17.0,542.0,517.61,397.0
2016,4,9,11,45,89.5,406.0,1.95,17.0,483.5,466.78,357.62
2016,4,9,12,0,47.0,384.0,1.9,17.0,425.0,413.86,317.44
2016,4,9,12,15,32.5,343.5,1.85,17.0,372.0,364.46,280.48
2016,4,9,12,30,18.0,303.0,1.8,17.0,319.0,310.68,239.72
2016,4,9,12,45,101.0,364.5,1.8,17.0,451.0,454.13,350.3
2016,4,9,13,0,184.0,426.0,1.8,17.0,583.0,593.02,452.43
2016,4,9,13,15,178.5,417.0,1.8,17.0,566.5,582.74,444.27
2016,4,9,13,30,173.0,408.0,1.8,17.0,550.0,571.66,436.73
2016,4,9,13,45,100.0,356.5,1.8,17.0,438.0,448.89,346.01
2016,4,9,14,0,27.0,305.0,1.8,17.0,326.0,332.21,257.27
2016,4,9,14,15,29.5,297.5,1.8,16.5,320.0,327.84,255.51
2016,4,9,14,30,32.0,290.0,1.8,16.0,314.0,323.32,253.11
2016,4,9,14,45,16.0,195.5,1.85,16.0,207.5,205.7,161.65
2016,4,9,15,0,0.0,101.0,1.9,16.0,101.0,97.9,75.11
2016,4,9,15,15,0.0,90.0,1.9,16.0,90.0,87.1,66.62
2016,4,9,15,30,0.0,79.0,1.9,16.0,79.0,76.43,58.03
2016,4,9,15,45,7.0,129.0,1.9,16.0,132.5,131.55,103.81
2016,4,9,16,0,14.0,179.0,1.9,16.0,186.0,189.26,151.09
2016,4,9,16,15,7.0,139.5,1.7,15.5,143.0,143.34,114.02
2016,4,9,16,30,0.0,100.0,1.5,15.0,100.0,98.03,76.98
2016,4,9,16,45,0.0,86.0,1.35,15.0,86.0,84.1,65.61
2016,4,9,17,0,0.0,72.0,1.2,15.0,72.0,70.14,53.99
2016,4,9,17,15,0.0,58.0,1.05,14.5,58.0,56.14,42.24
2016,4,9,17,30,0.0,44.0,0.9,14.0,44.0,42.5,30.58
2016,4,9,17,45,0.0,31.5,0.8,14.0,31.5,30.41,20.02
2016,4,9,18,0,0.0,19.0,0.7,14.0,19.0,18.33,9.38
2016,4,9,18,15,0.0,9.5,0.65,13.5,9.5,9.16,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.5,12.5,5.0,4.91,0.0
2016,4,10,6,0,0.0,10.0,1.6,13.0,10.0,9.64,0.0
2016,4,10,6,15,0.0,23.5,1.65,13.0,23.5,22.68,13.72
2016,4,10,6,30,0.0,37.0,1.7,13.0,37.0,35.74,25.96
2016,4,10,6,45,0.0,54.0,1.8,13.0,54.0,51.51,40.43
2016,4,10,7,0,0.0,71.0,1.9,13.0,71.0,67.05,54.52
2016,4,10,7,15,0.0,89.0,1.9,13.0,89.0,83.71,65.97
2016,4,10,7,30,0.0,107.0,1.9,13.0,107.0,100.51,80.02
2016,4,10,7,45,0.0,67.5,1.95,13.5,67.5,65.25,49.97
2016,4,10,8,0,0.0,28.0,2.0,14.0,28.0,27.03,17.4
2016,4,10,8,15,0.0,30.5,2.0,14.0,30.5,29.46,19.4
2016,4,10,8,30,0.0,33.0,2.0,14.0,33.0,31.88,21.37
2016,4,10,8,45,0.0,47.5,2.05,14.0,47.5,45.92,33.09
2016,4,10,9,0,0.0,62.0,2.1,14.0,62.0,59.97,44.7
2016,4,10,9,15,0.0,69.5,2.15,14.0,69.5,67.24,50.61
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,74.53,56.5
2016,4,10,9,45,0.0,93.5,2.25,14.5,93.5,90.54,69.41
2016,4,10,10,0,0.0,110.0,2.3,15.0,110.0,106.36,82.01
2016,4,10,10,15,0.0,92.0,2.35,15.0,92.0,89.11,67.82
2016,4,10,10,30,0.0,74.0,2.4,15.0,74.0,71.67,53.5
2016,4,10,10,45,0.0,76.5,2.45,15.0,76.5,74.11,55.44
2016,4,10,11,0,0.0,79.0,2.5,15.0,79.0,76.55,57.37
2016,4,10,11,15,0.0,72.0,2.55,15.0,72.0,69.77,51.79
2016,4,10,11,30,0.0,65.0,2.6,15.0,65.0,62.98,46.22
2016,4,10,11,45,0.0,91.0,2.7,15.0,91.0,88.2,66.76
2016,4,10,12,0,0.0,117.0,2.8,15.0,117.0,113.42,87.15
2016,4,10,12,15,2.0,142.5,2.85,15.0,144.5,139.94,108.55
2016,4,10,12,30,4.0,168.0,2.9,15.0,172.0,166.63,129.97
2016,4,10,12,45,2.0,132.5,2.95,15.0,134.5,130.39,100.87
2016,4,10,13,0,0.0,97.0,3.0,15.0,97.0,94.06,71.52
2016,4,10,13,15,0.0,100.0,3.05,15.0,100.0,96.99,73.99
2016,4,10,13,30,0.0,103.0,3.1,15.0,103.0,99.91,76.44
2016,4,10,13,45,1.5,137.5,3.15,15.0,139.0,135.06,105.08
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,170.53,133.79
2016,4,10,14,15,8.5,208.5,3.15,15.0,215.0,211.96,167.25
2016,4,10,14,30,14.0,245.0,3.1,15.0,255.0,253.99,200.94
2016,4,10,14,45,16.0,242.5,3.1,15.0,253.5,253.65,201.05
2016,4,10,15,0,18.0,240.0,3.1,15.0,252.0,253.32,201.31
2016,4,10,15,15,30.5,240.5,3.0,14.5,259.5,272.29,217.67
2016,4,10,15,30,43.0,241.0,2.9,14.0,267.0,283.73,228.06
2016,4,10,15,45,45.5,223.0,2.85,14.0,248.5,266.65,215.08
2016,4,10,16,0,48.0,205.0,2.8,14.0,230.0,249.23,201.81
2016,4,10,16,15,125.5,188.0,2.65,13.5,242.5,291.14,238.65
2016,4,10,16,30,203.0,171.0,2.5,13.0,255.0,319.24,263.57
2016,4,10,16,45,176.5,152.5,2.45,13.0,218.5,276.74,228.6
2016,4,10,17,0,150.0,134.0,2.4,13.0,182.0,236.0,194.72
2016,4,10,17,15,127.5,111.0,2.15,12.5,146.5,193.61,159.09
2016,4,10,17,30,105.0,88.0,1.9,12.0,111.0,152.66,123.93
2016,4,10,17,45,74.0,65.5,1.7,12.0,79.5,110.19,86.8
2016,4,10,18,0,43.0,43.0,1.5,12.0,48.0,69.67,51.18
2016,4,10,18,15,21.5,21.5,1.4,12.0,24.0,29.74,12.37
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,11.8,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,20.12,5.74
2016,4,11,6,15,169.0,43.0,1.05,11.5,67.0,35.17,24.72
2016,4,11,6,30,264.0,62.0,1.2,12.0,106.0,46.85,35.96
2016,4,11,6,45,345.0,75.0,1.35,12.5,154.0,55.08,43.72
2016,4,11,7,0,426.0,88.0,1.5,13.0,202.0,69.54,49.66
2016,4,11,7,15,284.0,117.5,1.55,13.0,200.5,113.11,80.67
2016,4,11,7,30,142.0,147.0,1.6,13.0,199.0,141.73,108.18
2016,4,11,7,45,188.0,167.5,1.65,13.5,247.5,176.3,134.33
2016,4,11,8,0,234.0,188.0,1.7,14.0,296.0,211.14,161.32
2016,4,11,8,15,280.5,204.0,1.7,14.5,347.0,251.84,193.53
2016,4,11,8,30,327.0,220.0,1.7,15.0,398.0,297.15,229.55
2016,4,11,8,45,177.5,231.0,1.75,15.5,329.0,273.76,214.34
2016,4,11,9,0,28.0,242.0,1.8,16.0,260.0,234.68,184.65
2016,4,11,9,15,32.0,262.0,1.8,16.0,284.0,257.21,202.17
2016,4,11,9,30,36.0,282.0,1.8,16.0,308.0,280.23,219.73
2016,4,11,9,45,66.5,319.0,1.85,16.5,369.0,333.65,260.42
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,389.97,302.58
2016,4,11,10,15,56.0,313.5,1.9,17.0,357.0,331.27,257.15
2016,4,11,10,30,15.0,271.0,1.9,17.0,284.0,269.66,209.17
2016,4,11,10,45,16.0,277.5,1.9,17.5,291.5,277.68,214.98
2016,4,11,11,0,17.0,284.0,1.9,18.0,299.0,285.74,220.56
2016,4,11,11,15,17.5,288.5,1.9,18.0,304.0,291.54,224.82
2016,4,11,11,30,18.0,293.0,1.9,18.0,309.0,297.34,229.12
2016,4,11,11,45,280.0,302.0,1.95,18.0,547.5,526.58,408.26
2016,4,11,12,0,542.0,311.0,2.0,18.0,786.0,767.01,583.32
2016,4,11,12,15,525.5,324.5,2.0,18.0,784.5,778.71,588.74
2016,4,11,12,30,509.0,338.0,2.0,18.0,783.0,788.35,594.88
2016,4,11,12,45,276.5,355.0,2.05,18.0,596.5,604.64,461.19
2016,4,11,13,0,44.0,372.0,2.1,18.0,410.0,409.67,313.2
2016,4,11,13,15,39.5,357.0,2.1,18.0,391.0,392.42,301.51
2016,4,11,13,30,35.0,342.0,2.1,18.0,372.0,374.8,288.59
2016,4,11,13,45,35.5,332.0,2.1,18.0,361.0,366.52,282.84
2016,4,11,14,0,36.0,322.0,2.1,18.0,350.0,358.02,276.91
2016,4,11,14,15,52.0,325.5,2.1,18.0,364.5,377.14,292.4
2016,4,11,14,30,68.0,329.0,2.1,18.0,379.0,396.0,307.57
2016,4,11,14,45,68.0,311.5,2.15,18.0,359.5,378.25,294.84
2016,4,11,15,0,68.0,294.0,2.2,18.0,340.0,360.16,281.97
2016,4,11,15,15,400.5,210.5,2.15,17.5,451.0,561.17,444.89
2016,4,11,15,30,733.0,127.0,2.1,17.0,562.0,722.1,569.07
2016,4,11,15,45,707.5,123.0,2.1,17.0,514.5,678.57,537.53
2016,4,11,16,0,682.0,119.0,2.1,17.0,467.0,634.48,505.96
2016,4,11,16,15,650.0,113.0,2.05,16.5,416.5,583.47,468.98
2016,4,11,16,30,618.0,107.0,2.0,16.0,366.0,532.95,431.38
2016,4,11,16,45,578.5,98.5,1.95,16.0,315.0,475.94,386.87
2016,4,11,17,0,539.0,90.0,1.9,16.0,264.0,420.67,342.47
2016,4,11,17,15,477.5,80.0,1.7,15.5,214.0,354.45,288.16
2016,4,11,17,30,416.0,70.0,1.5,15.0,164.0,291.09,234.68
2016,4,11,17,45,336.0,56.0,1.35,14.5,119.0,222.62,175.96
2016,4,11,18,0,256.0,42.0,1.2,14.0,74.0,161.53,122.14
2016,4,11,18,15,142.0,25.5,1.15,13.5,41.5,90.68,50.7
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,16.74,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,20.94,7.88
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,33.79,23.69
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,47.47,36.7
2016,4,12,6,45,346.5,76.5,2.45,11.5,156.5,56.06,44.79
2016,4,12,7,0,421.0,90.0,2.6,12.0,204.0,73.21,51.58
2016,4,12,7,15,210.5,52.5,2.55,12.0,109.5,53.63,32.75
2016,4,12,7,30,0.0,15.0,2.5,12.0,15.0,14.47,6.85
2016,4,12,7,45,0.0,32.0,2.5,12.5,32.0,30.9,20.91
2016,4,12,8,0,0.0,49.0,2.5,13.0,49.0,47.34,34.77
2016,4,12,8,15,0.0,92.5,2.5,13.0,92.5,89.29,69.95
2016,4,12,8,30,0.0,136.0,2.5,13.0,136.0,129.82,103.33
2016,4,12,8,45,2.0,161.0,2.5,13.5,162.5,154.01,122.55
2016,4,12,9,0,4.0,186.0,2.5,14.0,189.0,178.46,141.76
2016,4,12,9,15,2.0,149.0,2.55,14.0,150.5,143.9,113.39
2016,4,12,9,30,0.0,112.0,2.6,14.0,112.0,108.18,84.06
2016,4,12,9,45,3.5,163.5,2.65,14.5,166.5,159.05,125.09
2016,4,12,10,0,7.0,215.0,2.7,15.0,221.0,210.06,165.34
2016,4,12,10,15,7.5,218.5,2.75,15.0,225.0,214.39,168.44
2016,4,12,10,30,8.0,222.0,2.8,15.0,229.0,218.73,171.69
2016,4,12,10,45,7.5,211.5,2.9,15.0,218.0,209.03,163.87
2016,4,12,11,0,7.0,201.0,3.0,15.0,207.0,199.16,155.97
2016,4,12,11,15,6.5,197.0,3.05,15.0,203.0,195.39,152.9
2016,4,12,11,30,6.0,193.0,3.1,15.0,199.0,191.53,149.77
2016,4,12,11,45,8.0,212.0,3.2,15.0,219.5,211.91,165.96
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,232.46,182.19
2016,4,12,12,15,13.5,263.5,3.3,15.0,275.5,267.63,209.81
2016,4,12,12,30,17.0,296.0,3.3,15.0,311.0,303.15,237.47
2016,4,12,12,45,12.0,248.0,3.35,15.0,258.5,252.28,197.74
2016,4,12,13,0,7.0,200.0,3.4,15.0,206.0,201.05,157.44
2016,4,12,13,15,43.0,295.5,3.4,15.0,331.5,333.15,262.56
2016,4,12,13,30,79.0,391.0,3.4,15.0,457.0,464.9,363.86
2016,4,12,13,45,78.5,379.5,3.45,15.0,444.0,454.45,355.91
2016,4,12,14,0,78.0,368.0,3.5,15.0,431.0,443.64,348.35
2016,4,12,14,15,117.5,360.0,3.55,15.0,449.0,479.02,377.3
2016,4,12,14,30,157.0,352.0,3.6,15.0,467.0,505.67,399.42
2016,4,12,14,45,114.5,325.0,3.65,15.0,406.5,440.55,349.29
2016,4,12,15,0,72.0,298.0,3.7,15.0,346.0,367.93,292.9
2016,4,12,15,15,45.5,258.0,3.7,15.0,288.0,303.44,242.43
2016,4,12,15,30,19.0,218.0,3.7,15.0,230.0,232.49,185.83
2016,4,12,15,45,154.5,213.5,3.7,15.0,294.0,345.66,281.3
2016,4,12,16,0,290.0,209.0,3.7,15.0,358.0,443.44,361.83
2016,4,12,16,15,187.0,191.5,3.6,14.5,283.5,337.48,276.46
2016,4,12,16,30,84.0,174.0,3.5,14.0,209.0,239.23,195.79
2016,4,12,16,45,70.0,153.0,3.45,13.5,179.5,206.18,169.18
2016,4,12,17,0,56.0,132.0,3.4,13.0,150.0,174.02,142.63
2016,4,12,17,15,44.0,109.0,3.15,12.5,121.5,141.34,115.12
2016,4,12,17,30,32.0,86.0,2.9,12.0,93.0,109.31,87.66
2016,4,12,17,45,17.5,63.5,2.65,12.0,67.5,77.4,59.82
2016,4,12,18,0,3.0,41.0,2.4,12.0,42.0,43.24,30.16
2016,4,12,18,15,1.5,23.0,2.35,11.5,23.5,23.29,10.26
2016,4,12,18,30,0.0,5.0,2.3,11.0,5.0,4.91,0.0
2016,4,12,18,45,0.0,2.5,2.3,11.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
