Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,11.8,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,22.46,10.17
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,39.11,28.38
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,56.21,44.33
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,72.83,59.55
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,90.01,68.23
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,117.95,86.5
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,149.55,109.79
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,184.16,140.35
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,209.37,163.13
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,239.86,188.16
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,270.34,212.8
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,342.18,266.51
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,448.8,349.59
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,500.38,391.95
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,549.02,431.31
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,595.7,467.74
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,643.04,503.76
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,686.74,536.86
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,727.02,566.89
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,762.91,591.49
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,796.71,613.8
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,826.89,634.3
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,854.71,653.11
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,877.84,669.01
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,898.29,683.15
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,914.25,694.29
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,927.3,703.58
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,933.93,707.27
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,937.51,709.05
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,937.39,710.79
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,934.23,710.61
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,927.35,707.04
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,913.14,698.54
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,895.58,687.51
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,875.35,674.69
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,820.77,637.58
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,769.57,602.63
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,662.15,523.75
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,556.95,443.42
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,614.91,493.15
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,655.94,528.57
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,604.78,490.35
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,553.98,452.04
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,494.05,404.69
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,436.11,357.7
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,369.22,302.95
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,305.7,249.27
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,229.54,183.68
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,162.63,125.05
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,93.46,58.16
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,16.42,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,14.74,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,23.4,11.83
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,34.34,24.41
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,44.73,34.38
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,51.89,41.12
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,74.29,47.85
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,101.89,56.88
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,142.93,83.78
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,191.17,124.93
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,240.28,168.94
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,284.3,213.97
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,313.56,243.83
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,358.8,280.78
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,409.68,322.04
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,461.92,364.79
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,520.15,411.86
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,582.22,460.82
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,651.87,514.6
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,693.81,546.85
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,734.37,577.65
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,769.16,602.15
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,801.45,623.91
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,769.42,597.84
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,726.44,562.13
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,740.58,572.62
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,753.0,581.49
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,773.23,596.98
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,792.22,611.56
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,872.68,676.04
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,944.08,727.7
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,943.94,729.43
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,945.41,732.95
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,862.04,674.65
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,773.16,607.18
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,755.15,595.19
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,735.46,581.54
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,784.18,622.67
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,821.87,652.55
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,785.88,628.26
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,748.36,603.01
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,708.16,574.55
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,666.43,544.14
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,614.73,505.22
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,563.41,465.69
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,506.14,419.62
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,450.27,373.49
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,383.26,317.28
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,320.46,263.08
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,244.44,196.96
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,178.55,138.36
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,99.79,64.49
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,14.25,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,22.94,12.32
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,31.18,21.89
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,38.88,29.33
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,43.38,33.65
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,69.17,40.85
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,111.61,63.86
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,159.23,98.59
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,208.22,139.7
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,260.02,185.29
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,314.86,234.02
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,368.13,281.12
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,419.7,326.16
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,471.79,370.44
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,522.13,412.04
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,572.47,452.41
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,620.0,489.66
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,668.99,526.93
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,711.44,559.49
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,752.36,590.32
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,790.16,615.84
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,826.05,639.77
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,856.38,660.82
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,884.2,680.11
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,909.05,696.29
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,931.21,710.59
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,946.78,721.49
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,959.27,730.46
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,968.3,737.29
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,974.14,742.07
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,972.94,742.16
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,968.51,740.19
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,960.15,735.64
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,948.59,728.98
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,930.2,717.25
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,908.96,703.61
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,881.47,685.57
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,851.57,665.79
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,815.92,640.85
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,783.05,617.92
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,739.88,587.41
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,695.66,556.05
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,645.2,520.09
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,594.65,481.89
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,537.42,437.5
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,484.06,394.74
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,419.03,341.93
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,357.66,290.15
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,285.5,227.58
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,220.4,169.37
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,139.08,92.0
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,50.08,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,14.25,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,22.64,12.56
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,30.88,21.62
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,38.57,28.99
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,43.08,33.21
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,71.92,41.49
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,114.35,65.16
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,161.8,99.85
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,210.15,139.6
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,265.08,186.31
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,316.02,230.79
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,368.89,276.34
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,420.36,319.96
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,472.73,363.09
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,522.59,403.12
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,575.19,443.89
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,621.96,478.7
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,668.07,512.02
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,710.71,543.66
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,751.8,573.1
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,788.6,596.91
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,823.26,619.06
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,853.97,639.6
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,882.17,658.43
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,906.22,673.21
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,927.51,686.17
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,943.42,696.51
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,956.27,704.97
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,964.94,711.26
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,970.45,715.63
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,969.63,715.1
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,965.6,712.64
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,956.15,707.22
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,943.62,699.91
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,925.81,688.78
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,905.18,675.87
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,879.07,659.35
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,850.5,641.19
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,820.62,621.72
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,784.03,597.54
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,742.72,569.93
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,700.1,541.13
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,649.28,506.38
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,598.34,469.53
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,541.48,427.31
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,488.52,386.6
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,423.77,336.53
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,362.57,287.09
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,285.0,222.95
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,215.67,163.64
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,137.41,91.57
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,50.48,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,12.08,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,23.9,13.73
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,34.4,24.38
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,43.82,33.17
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,49.85,38.65
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,81.07,48.65
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,121.5,71.77
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,167.07,104.77
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,214.11,142.94
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,264.32,185.13
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,313.8,227.24
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,365.37,270.46
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,415.35,311.26
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,469.2,353.65
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,517.6,391.34
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,566.13,428.05
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,612.46,462.57
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,658.7,496.2
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,700.89,526.79
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,742.58,556.44
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,779.11,579.81
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,813.95,601.66
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,844.17,621.03
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,872.0,638.79
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,895.4,652.35
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,916.15,664.18
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,931.54,673.35
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,943.99,680.71
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,951.63,683.75
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,956.2,684.96
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,955.81,683.85
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,952.33,680.92
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,908.65,651.32
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,862.81,620.77
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,838.38,605.83
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,811.87,589.07
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,834.22,604.66
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,846.1,612.74
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,810.91,592.35
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,773.88,570.99
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,733.36,545.84
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,691.41,519.34
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,641.99,488.09
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,592.46,454.56
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,538.34,416.27
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,483.15,375.75
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,419.33,328.26
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,359.01,281.06
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,287.07,222.66
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,222.19,167.7
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,143.93,96.88
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,67.75,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,11.82,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,24.05,14.03
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,31.72,21.93
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,38.89,28.63
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,42.52,32.01
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,77.64,42.31
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,121.05,67.47
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,169.18,102.73
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,221.86,145.55
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,273.93,189.23
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,325.07,232.83
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,378.01,277.25
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,429.48,319.1
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,481.52,360.03
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,534.68,401.14
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,584.17,438.5
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,630.63,473.15
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,676.32,506.45
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,718.07,535.47
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,758.15,561.79
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,794.81,584.7
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,829.35,606.0
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,859.15,624.79
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,886.39,641.89
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,909.69,656.44
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,930.16,669.22
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,945.45,678.17
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,957.68,685.27
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,964.24,687.52
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,967.63,687.91
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,966.24,686.81
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,961.7,683.9
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,950.55,677.0
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,936.44,668.41
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,918.8,658.41
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,898.43,646.75
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,873.66,632.31
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,841.98,613.38
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,806.97,591.61
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,770.21,568.56
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,722.81,538.61
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,678.28,510.19
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,626.82,477.21
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,575.64,443.03
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,515.06,399.97
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,456.71,356.92
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,390.66,307.05
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,328.5,258.09
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,254.13,197.93
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,189.7,143.9
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,107.34,73.25
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,18.37,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,13.6,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,26.97,16.78
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,36.49,26.24
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,45.95,35.0
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,49.17,38.03
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,84.69,48.8
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,126.01,73.54
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,172.25,107.64
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,218.99,145.28
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,273.4,190.28
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,323.9,232.46
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,376.27,275.04
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,427.08,314.84
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,478.83,353.72
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,528.71,391.03
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,581.29,428.96
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,626.15,460.98
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,669.41,491.07
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,678.69,496.45
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,680.59,496.29
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,721.77,524.83
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,764.21,553.39
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,791.09,571.9
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,816.32,589.38
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,811.18,584.88
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,801.25,577.36
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,775.08,559.2
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,742.9,537.01
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,765.38,552.99
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,783.74,565.79
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,784.46,568.45
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,783.3,570.1
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,704.66,515.91
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,632.64,465.23
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,565.5,419.52
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,506.3,378.18
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,404.17,305.09
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,311.58,236.61
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,298.59,228.4
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,285.38,219.61
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,225.01,173.85
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,173.86,134.33
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,291.36,232.1
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,392.8,314.65
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,347.9,280.22
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,304.8,246.8
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,258.22,209.45
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,213.2,172.21
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,166.93,132.63
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,122.88,94.22
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,66.58,45.03
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,12.86,0.0
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,26.42,16.68
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,33.5,23.88
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,40.12,30.14
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,43.05,32.83
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,83.3,44.75
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,127.72,72.29
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,176.64,109.46
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,228.91,152.67
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,280.82,196.67
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,332.23,241.02
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,385.18,285.87
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,436.8,328.85
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,492.37,373.48
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,541.27,412.6
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,589.76,450.42
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,635.98,485.07
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,681.29,518.19
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,723.19,548.79
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,763.36,576.34
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,798.07,598.4
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,830.12,618.52
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,859.86,638.2
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,887.11,656.22
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,906.56,668.26
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,922.84,678.32
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,938.0,688.59
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,950.25,697.07
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,957.53,702.43
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,961.77,705.97
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,960.34,707.31
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,955.86,706.8
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,945.12,700.91
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,931.47,693.2
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,918.25,687.2
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,897.34,676.0
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,869.66,658.87
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,839.8,640.18
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,781.03,601.87
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,725.85,565.53
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,706.13,553.25
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,683.18,538.29
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,632.63,503.55
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,582.28,467.51
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,525.21,424.32
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,469.54,380.88
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,405.04,329.13
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,344.21,278.6
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,273.82,218.48
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,210.1,162.7
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,118.61,84.24
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,24.87,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,16.9,1.11
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,32.83,22.22
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,47.43,36.01
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,61.49,48.86
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,71.18,57.58
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,105.83,72.22
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,136.32,91.11
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,172.94,118.08
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,215.58,153.07
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,261.07,191.15
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,300.56,227.1
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,336.97,258.97
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,375.36,289.9
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,413.3,319.73
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,435.38,337.2
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,452.61,350.27
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,468.63,361.48
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,477.59,367.03
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,497.0,381.12
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,515.62,394.43
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,585.4,446.73
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,662.68,503.16
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,701.9,531.88
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,743.05,562.01
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,761.13,575.15
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,778.12,587.69
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,811.62,611.77
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,844.1,634.92
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,666.79,505.79
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,478.4,363.46
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,438.95,335.31
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,398.87,305.64
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,577.49,444.59
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,746.69,570.16
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,730.11,559.64
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,711.7,548.97
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,787.47,610.89
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,839.58,649.4
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,810.6,631.13
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,774.96,608.45
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,733.5,580.11
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,691.0,550.67
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,641.46,516.13
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,591.89,479.68
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,537.71,437.3
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,482.66,393.18
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,418.96,341.85
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,358.8,291.6
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,289.31,231.8
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,226.32,176.1
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,126.16,90.63
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,27.53,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,3.37,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,6.74,0.11
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,11.57,4.59
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,16.39,9.06
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,21.71,13.0
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,27.02,17.54
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,32.34,22.05
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,37.66,26.52
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,64.28,48.84
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,90.66,70.58
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,96.44,75.12
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,102.21,79.64
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,66.26,49.69
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,29.97,19.41
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,50.31,36.25
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,70.67,52.96
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,122.82,95.37
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,174.67,136.83
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,169.49,132.42
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,164.19,128.03
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,346.18,273.34
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,532.94,416.47
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,525.57,410.35
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,516.0,403.14
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,406.51,318.74
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,291.61,228.42
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,215.51,168.82
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,138.85,107.59
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,240.92,189.78
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,344.32,271.32
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,237.22,187.1
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,130.28,101.29
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,399.39,321.93
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,670.67,531.77
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,724.32,574.91
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,766.41,609.96
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,807.09,643.63
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,833.3,663.11
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,639.58,515.78
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,444.23,358.29
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,234.27,190.99
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,29.95,19.66
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,45.41,32.96
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,60.89,46.29
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,53.14,39.84
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,45.4,33.33
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,223.58,187.78
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,365.34,302.86
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,288.97,235.23
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,219.8,173.64
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,141.75,104.23
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,68.43,8.88
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,24.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
