Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,15.38,3.6
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,30.63,20.77
2016,4,23,6,15,362.5,52.5,2.0,12.0,117.0,39.18,29.17
2016,4,23,6,30,458.0,65.0,2.1,12.0,163.0,47.43,36.97
2016,4,23,6,45,516.5,74.5,2.25,12.5,214.0,60.03,40.53
2016,4,23,7,0,575.0,84.0,2.4,13.0,265.0,99.53,59.04
2016,4,23,7,15,450.0,117.5,2.4,13.0,275.0,144.57,97.33
2016,4,23,7,30,325.0,151.0,2.4,13.0,285.0,181.13,132.96
2016,4,23,7,45,359.5,166.5,2.4,13.5,333.0,220.51,164.94
2016,4,23,8,0,394.0,182.0,2.4,14.0,381.0,258.83,196.65
2016,4,23,8,15,388.0,205.5,2.45,14.5,417.5,303.27,234.23
2016,4,23,8,30,382.0,229.0,2.5,15.0,454.0,342.54,266.88
2016,4,23,8,45,604.5,172.5,2.6,15.5,561.5,402.99,314.32
2016,4,23,9,0,827.0,116.0,2.7,16.0,669.0,489.68,383.02
2016,4,23,9,15,840.0,118.5,2.75,16.0,709.5,537.95,422.54
2016,4,23,9,30,853.0,121.0,2.8,16.0,750.0,586.09,461.19
2016,4,23,9,45,549.0,249.5,2.85,16.5,661.5,556.63,435.88
2016,4,23,10,0,245.0,378.0,2.9,17.0,573.0,504.4,391.45
2016,4,23,10,15,410.5,334.5,2.95,17.0,675.0,588.37,457.61
2016,4,23,10,30,576.0,291.0,3.0,17.0,777.0,685.3,531.59
2016,4,23,10,45,743.0,206.0,3.1,17.5,848.5,753.14,583.81
2016,4,23,11,0,910.0,121.0,3.2,18.0,920.0,828.87,637.29
2016,4,23,11,15,912.5,122.0,3.2,18.0,933.0,858.57,657.06
2016,4,23,11,30,915.0,123.0,3.2,18.0,946.0,885.83,675.44
2016,4,23,11,45,914.5,123.5,3.2,18.5,951.0,907.48,688.64
2016,4,23,12,0,914.0,124.0,3.2,19.0,956.0,926.35,699.95
2016,4,23,12,15,913.0,124.0,3.2,19.0,953.0,941.42,710.07
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,953.54,718.31
2016,4,23,12,45,703.5,236.0,3.25,19.0,869.0,891.56,676.44
2016,4,23,13,0,495.0,348.0,3.3,19.0,788.0,818.2,620.46
2016,4,23,13,15,508.0,328.5,3.35,19.0,772.5,815.42,620.54
2016,4,23,13,30,521.0,309.0,3.4,19.0,757.0,810.44,618.62
2016,4,23,13,45,692.5,219.5,3.5,19.0,795.5,878.89,672.49
2016,4,23,14,0,864.0,130.0,3.6,19.0,834.0,930.47,709.2
2016,4,23,14,15,854.0,128.0,3.65,18.5,801.5,916.7,701.94
2016,4,23,14,30,844.0,126.0,3.7,18.0,769.0,895.28,689.89
2016,4,23,14,45,694.0,175.0,3.8,18.0,686.5,807.59,629.58
2016,4,23,15,0,544.0,224.0,3.9,18.0,604.0,716.53,562.97
2016,4,23,15,15,659.5,172.0,3.85,17.5,603.5,748.58,592.08
2016,4,23,15,30,775.0,120.0,3.8,17.0,603.0,765.06,606.47
2016,4,23,15,45,745.0,119.0,3.8,17.0,553.5,722.11,576.32
2016,4,23,16,0,715.0,118.0,3.8,17.0,504.0,676.18,543.93
2016,4,23,16,15,686.0,112.5,3.75,16.5,454.0,625.87,507.51
2016,4,23,16,30,657.0,107.0,3.7,16.0,404.0,575.8,470.13
2016,4,23,16,45,612.0,102.0,3.65,15.5,351.5,516.76,424.5
2016,4,23,17,0,567.0,97.0,3.6,15.0,299.0,459.8,379.21
2016,4,23,17,15,512.0,88.0,3.35,14.5,248.0,395.44,326.31
2016,4,23,17,30,457.0,79.0,3.1,14.0,197.0,332.97,273.51
2016,4,23,17,45,366.0,68.5,2.85,13.5,149.0,259.61,210.49
2016,4,23,18,0,275.0,58.0,2.6,13.0,101.0,194.62,153.59
2016,4,23,18,15,173.5,40.0,2.45,12.5,63.5,125.35,92.43
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,53.64,11.46
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,20.29,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,10.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,11.0,6.0,5.9,0.0
2016,4,24,5,45,44.5,26.5,2.55,11.5,32.0,23.33,9.81
2016,4,24,6,0,89.0,47.0,2.9,12.0,58.0,40.09,29.02
2016,4,24,6,15,146.0,68.5,2.9,12.0,96.5,54.45,42.69
2016,4,24,6,30,203.0,90.0,2.9,12.0,135.0,70.07,57.17
2016,4,24,6,45,248.5,109.0,2.95,12.5,179.0,89.24,67.39
2016,4,24,7,0,294.0,128.0,3.0,13.0,223.0,122.94,88.36
2016,4,24,7,15,362.5,131.0,2.95,13.0,268.5,146.96,103.07
2016,4,24,7,30,431.0,134.0,2.9,13.0,314.0,182.0,129.39
2016,4,24,7,45,316.0,175.5,2.9,13.0,316.5,219.6,166.4
2016,4,24,8,0,201.0,217.0,2.9,13.0,319.0,245.27,192.27
2016,4,24,8,15,161.0,241.5,2.9,13.5,328.5,265.4,209.83
2016,4,24,8,30,121.0,266.0,2.9,14.0,338.0,281.63,223.38
2016,4,24,8,45,345.5,235.0,2.95,14.5,462.0,354.6,279.8
2016,4,24,9,0,570.0,204.0,3.0,15.0,586.0,447.98,353.09
2016,4,24,9,15,316.5,266.0,3.0,15.5,481.0,403.41,318.31
2016,4,24,9,30,63.0,328.0,3.0,16.0,376.0,339.3,265.94
2016,4,24,9,45,238.5,328.5,3.05,17.0,517.5,444.17,347.89
2016,4,24,10,0,414.0,329.0,3.1,18.0,659.0,567.94,441.32
2016,4,24,10,15,493.0,312.0,3.1,18.0,719.0,625.62,484.8
2016,4,24,10,30,572.0,295.0,3.1,18.0,779.0,687.81,531.42
2016,4,24,10,45,527.5,320.5,3.1,18.5,775.5,700.22,538.05
2016,4,24,11,0,483.0,346.0,3.1,19.0,772.0,708.81,542.02
2016,4,24,11,15,486.5,348.5,3.25,19.0,783.0,731.31,558.77
2016,4,24,11,30,490.0,351.0,3.4,19.0,794.0,752.71,574.59
2016,4,24,11,45,488.0,354.5,3.6,19.0,798.0,769.13,586.94
2016,4,24,12,0,486.0,358.0,3.8,19.0,802.0,784.05,598.24
2016,4,24,12,15,691.5,251.0,3.95,19.0,880.5,875.31,669.65
2016,4,24,12,30,897.0,144.0,4.1,19.0,959.0,961.7,730.13
2016,4,24,12,45,884.0,150.5,4.35,19.0,945.5,966.22,734.24
2016,4,24,13,0,871.0,157.0,4.6,19.0,932.0,972.43,740.91
2016,4,24,13,15,680.0,244.5,4.7,18.5,842.5,892.19,687.42
2016,4,24,13,30,489.0,332.0,4.8,18.0,753.0,805.44,622.57
2016,4,24,13,45,424.0,347.5,4.95,18.0,705.0,762.43,591.53
2016,4,24,14,0,359.0,363.0,5.1,18.0,657.0,712.6,554.88
2016,4,24,14,15,465.0,306.5,5.15,17.5,671.5,755.2,592.06
2016,4,24,14,30,571.0,250.0,5.2,17.0,686.0,786.0,620.34
2016,4,24,14,45,587.0,227.5,5.3,16.5,657.0,770.82,612.39
2016,4,24,15,0,603.0,205.0,5.4,16.0,628.0,750.72,600.95
2016,4,24,15,15,513.0,220.5,5.35,15.5,564.5,677.16,545.41
2016,4,24,15,30,423.0,236.0,5.3,15.0,501.0,609.74,493.65
2016,4,24,15,45,348.0,231.0,5.3,14.5,438.0,527.05,430.09
2016,4,24,16,0,273.0,226.0,5.3,14.0,375.0,456.86,374.82
2016,4,24,16,15,384.0,197.5,5.2,13.5,384.5,495.96,410.03
2016,4,24,16,30,495.0,169.0,5.1,13.0,394.0,534.21,443.34
2016,4,24,16,45,477.0,150.5,5.0,13.0,345.5,483.99,402.91
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,434.03,362.07
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,368.57,307.47
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,307.34,255.15
2016,4,24,17,45,292.0,84.5,4.2,12.0,148.5,245.56,200.98
2016,4,24,18,0,238.0,65.0,4.0,12.0,103.0,182.79,145.37
2016,4,24,18,15,147.0,44.0,3.9,11.5,64.5,115.21,85.7
2016,4,24,18,30,56.0,23.0,3.8,11.0,26.0,50.4,14.98
2016,4,24,18,45,28.0,11.5,3.75,10.5,13.0,18.73,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,42.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,84.0,11.0,2.0,7.0,12.0,10.81,0.0
2016,4,25,5,45,240.5,23.5,2.3,8.0,48.0,18.05,7.33
2016,4,25,6,0,397.0,36.0,2.6,9.0,84.0,27.05,18.12
2016,4,25,6,15,487.0,44.5,2.9,9.5,133.5,31.82,22.97
2016,4,25,6,30,577.0,53.0,3.2,10.0,183.0,36.31,27.28
2016,4,25,6,45,636.0,59.0,3.55,10.5,236.5,53.73,30.62
2016,4,25,7,0,695.0,65.0,3.9,11.0,290.0,100.26,54.41
2016,4,25,7,15,734.0,70.0,4.0,11.5,345.0,146.14,86.65
2016,4,25,7,30,773.0,75.0,4.1,12.0,400.0,196.14,127.61
2016,4,25,7,45,800.5,79.0,4.2,12.5,453.5,246.59,172.18
2016,4,25,8,0,828.0,83.0,4.3,13.0,507.0,299.6,219.86
2016,4,25,8,15,849.0,86.5,4.3,13.0,558.0,352.36,267.85
2016,4,25,8,30,870.0,90.0,4.3,13.0,609.0,410.56,319.47
2016,4,25,8,45,886.5,92.0,4.3,13.5,656.0,462.54,364.58
2016,4,25,9,0,903.0,94.0,4.3,14.0,703.0,514.98,408.8
2016,4,25,9,15,914.5,96.5,4.35,14.0,745.0,565.5,451.25
2016,4,25,9,30,926.0,99.0,4.4,14.0,787.0,615.57,492.34
2016,4,25,9,45,935.5,100.5,4.45,14.5,823.0,662.84,529.4
2016,4,25,10,0,945.0,102.0,4.5,15.0,859.0,709.03,564.71
2016,4,25,10,15,951.0,103.0,4.55,15.0,887.5,751.08,596.58
2016,4,25,10,30,957.0,104.0,4.6,15.0,916.0,791.37,625.54
2016,4,25,10,45,962.0,104.5,4.65,15.5,937.5,828.51,650.81
2016,4,25,11,0,967.0,105.0,4.7,16.0,959.0,863.47,674.31
2016,4,25,11,15,969.0,106.0,4.7,16.0,972.0,894.13,695.59
2016,4,25,11,30,971.0,107.0,4.7,16.0,985.0,922.16,714.97
2016,4,25,11,45,970.5,107.5,4.75,16.5,990.0,944.8,729.53
2016,4,25,12,0,970.0,108.0,4.8,17.0,995.0,964.48,742.05
2016,4,25,12,15,969.0,108.0,4.7,17.0,992.0,980.19,752.09
2016,4,25,12,30,968.0,108.0,4.6,17.0,989.0,992.78,760.01
2016,4,25,12,45,955.5,113.5,4.6,17.0,975.0,997.15,763.21
2016,4,25,13,0,943.0,119.0,4.6,17.0,961.0,998.26,764.35
2016,4,25,13,15,938.5,118.5,4.5,17.0,942.0,997.5,763.46
2016,4,25,13,30,934.0,118.0,4.4,17.0,923.0,993.56,760.5
2016,4,25,13,45,926.5,117.0,4.3,17.0,896.5,983.19,753.39
2016,4,25,14,0,919.0,116.0,4.2,17.0,870.0,969.78,744.53
2016,4,25,14,15,910.0,114.5,4.15,17.0,836.5,951.54,732.72
2016,4,25,14,30,901.0,113.0,4.1,17.0,803.0,930.5,719.07
2016,4,25,14,45,889.0,111.0,4.05,17.0,763.5,903.64,701.37
2016,4,25,15,0,877.0,109.0,4.0,17.0,724.0,874.4,682.01
2016,4,25,15,15,861.5,106.0,3.95,17.0,679.0,843.92,661.73
2016,4,25,15,30,846.0,103.0,3.9,17.0,634.0,806.57,636.39
2016,4,25,15,45,827.0,99.5,3.9,17.0,585.0,764.3,607.47
2016,4,25,16,0,808.0,96.0,3.9,17.0,536.0,720.85,577.32
2016,4,25,16,15,781.5,92.0,3.75,16.5,484.0,670.57,542.09
2016,4,25,16,30,755.0,88.0,3.6,16.0,432.0,620.15,505.27
2016,4,25,16,45,718.0,83.0,3.5,15.5,378.0,564.72,462.79
2016,4,25,17,0,681.0,78.0,3.4,15.0,324.0,508.27,418.27
2016,4,25,17,15,629.5,71.5,3.15,14.0,270.5,443.79,366.24
2016,4,25,17,30,578.0,65.0,2.9,13.0,217.0,382.66,315.06
2016,4,25,17,45,495.5,56.5,2.65,12.5,166.0,308.69,251.24
2016,4,25,18,0,413.0,48.0,2.4,12.0,115.0,241.68,191.88
2016,4,25,18,15,291.5,35.5,2.25,11.5,74.0,163.77,122.82
2016,4,25,18,30,170.0,23.0,2.1,11.0,33.0,91.9,37.37
2016,4,25,18,45,85.0,11.5,2.0,10.5,16.5,34.04,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,12.78,0.0
2016,4,26,5,45,146.5,27.5,1.3,9.0,46.5,21.31,10.38
2016,4,26,6,0,293.0,42.0,1.4,10.0,80.0,31.92,22.4
2016,4,26,6,15,375.5,54.5,1.45,10.5,125.5,40.71,30.86
2016,4,26,6,30,458.0,67.0,1.5,11.0,171.0,48.33,38.02
2016,4,26,6,45,506.5,77.5,1.55,11.5,220.5,68.71,44.22
2016,4,26,7,0,555.0,88.0,1.6,12.0,270.0,108.39,65.75
2016,4,26,7,15,628.0,82.0,1.65,12.5,321.0,142.19,87.33
2016,4,26,7,30,701.0,76.0,1.7,13.0,372.0,186.96,122.2
2016,4,26,7,45,572.5,125.5,1.75,14.0,388.0,234.08,168.29
2016,4,26,8,0,444.0,175.0,1.8,15.0,404.0,271.57,204.75
2016,4,26,8,15,451.0,194.0,1.8,15.5,446.0,314.51,240.77
2016,4,26,8,30,458.0,213.0,1.8,16.0,488.0,358.01,276.46
2016,4,26,8,45,530.5,203.5,1.8,16.5,545.5,405.33,314.06
2016,4,26,9,0,603.0,194.0,1.8,17.0,603.0,458.08,355.5
2016,4,26,9,15,552.0,228.5,1.8,17.0,620.0,492.31,382.36
2016,4,26,9,30,501.0,263.0,1.8,17.0,637.0,520.82,403.95
2016,4,26,9,45,527.0,270.0,1.8,17.5,679.5,566.81,437.82
2016,4,26,10,0,553.0,277.0,1.8,18.0,722.0,614.05,471.74
2016,4,26,10,15,525.5,300.0,1.9,18.0,734.5,640.03,490.35
2016,4,26,10,30,498.0,323.0,2.0,18.0,747.0,663.13,506.73
2016,4,26,10,45,508.0,331.5,2.1,18.5,773.0,698.55,531.44
2016,4,26,11,0,518.0,340.0,2.2,19.0,799.0,733.5,555.4
2016,4,26,11,15,669.0,261.0,2.3,19.0,862.5,799.9,606.4
2016,4,26,11,30,820.0,182.0,2.4,19.0,926.0,870.7,657.03
2016,4,26,11,45,622.0,284.0,2.55,19.0,850.5,819.34,619.46
2016,4,26,12,0,424.0,386.0,2.7,19.0,775.0,758.58,572.66
2016,4,26,12,15,413.5,390.0,2.8,19.0,768.5,763.94,577.27
2016,4,26,12,30,403.0,394.0,2.9,19.0,762.0,767.68,580.25
2016,4,26,12,45,416.0,383.0,3.05,19.0,759.0,776.73,588.14
2016,4,26,13,0,429.0,372.0,3.2,19.0,756.0,784.26,594.98
2016,4,26,13,15,521.5,329.0,3.3,18.5,787.0,831.88,633.33
2016,4,26,13,30,614.0,286.0,3.4,18.0,818.0,877.75,670.11
2016,4,26,13,45,702.0,229.0,3.5,18.0,820.0,901.86,690.29
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,916.83,701.99
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.0,897.94,690.03
2016,4,26,14,30,770.0,166.0,3.7,18.0,758.0,880.14,679.13
2016,4,26,14,45,764.5,159.0,3.75,18.0,722.0,856.24,663.91
2016,4,26,15,0,759.0,152.0,3.8,18.0,686.0,829.95,647.0
2016,4,26,15,15,742.0,148.0,3.8,17.5,643.0,795.14,624.81
2016,4,26,15,30,725.0,144.0,3.8,17.0,600.0,758.83,601.3
2016,4,26,15,45,710.0,136.0,3.8,16.5,554.5,718.38,574.39
2016,4,26,16,0,695.0,128.0,3.8,16.0,509.0,676.74,546.0
2016,4,26,16,15,666.0,122.5,3.75,15.5,458.5,626.96,509.67
2016,4,26,16,30,637.0,117.0,3.7,15.0,408.0,577.45,472.67
2016,4,26,16,45,606.5,107.5,3.65,14.5,357.5,523.14,430.98
2016,4,26,17,0,576.0,98.0,3.6,14.0,307.0,469.84,388.83
2016,4,26,17,15,522.5,89.5,3.4,13.5,256.0,406.19,336.57
2016,4,26,17,30,469.0,81.0,3.2,13.0,205.0,344.16,284.19
2016,4,26,17,45,390.5,69.5,3.0,12.5,157.0,274.21,223.89
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,211.32,168.42
2016,4,26,18,15,208.5,41.5,2.65,11.5,70.5,140.54,106.0
2016,4,26,18,30,105.0,25.0,2.5,11.0,32.0,69.46,31.16
2016,4,26,18,45,52.5,12.5,2.4,11.0,16.0,26.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,45.0,12.0,2.1,11.0,14.0,11.8,0.0
2016,4,27,5,45,177.0,27.0,2.35,11.5,48.0,20.82,10.41
2016,4,27,6,0,309.0,42.0,2.6,12.0,82.0,32.26,22.55
2016,4,27,6,15,397.0,52.5,2.65,12.0,128.5,38.55,28.76
2016,4,27,6,30,485.0,63.0,2.7,12.0,175.0,44.43,34.37
2016,4,27,6,45,242.5,64.0,2.75,12.5,120.0,53.3,35.2
2016,4,27,7,0,0.0,65.0,2.8,13.0,65.0,62.83,48.24
2016,4,27,7,15,0.0,81.0,2.85,13.0,81.0,77.87,60.9
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,92.86,73.35
2016,4,27,7,45,0.0,96.0,3.0,13.5,96.0,92.35,72.52
2016,4,27,8,0,0.0,95.0,3.1,14.0,95.0,91.66,71.56
2016,4,27,8,15,7.5,152.5,3.3,14.0,157.0,147.48,117.31
2016,4,27,8,30,15.0,210.0,3.5,14.0,219.0,203.43,162.39
2016,4,27,8,45,15.0,221.5,3.7,14.5,231.5,215.59,171.44
2016,4,27,9,0,15.0,233.0,3.9,15.0,244.0,227.7,180.48
2016,4,27,9,15,22.0,262.5,4.0,15.0,279.0,259.92,205.79
2016,4,27,9,30,29.0,292.0,4.1,15.0,314.0,288.82,228.29
2016,4,27,9,45,30.0,306.5,4.25,15.0,330.0,305.39,241.01
2016,4,27,10,0,31.0,321.0,4.4,15.0,346.0,322.1,253.86
2016,4,27,10,15,61.0,365.0,4.5,15.0,416.5,386.05,303.88
2016,4,27,10,30,91.0,409.0,4.6,15.0,487.0,452.61,355.23
2016,4,27,10,45,49.5,305.5,4.7,15.0,348.0,329.68,259.69
2016,4,27,11,0,8.0,202.0,4.8,15.0,209.0,201.39,157.76
2016,4,27,11,15,11.0,240.5,4.85,14.5,250.5,241.34,189.97
2016,4,27,11,30,14.0,279.0,4.9,14.0,292.0,281.62,222.06
2016,4,27,11,45,270.5,320.0,4.95,14.0,568.5,549.09,437.74
2016,4,27,12,0,527.0,361.0,5.0,14.0,845.0,826.83,648.67
2016,4,27,12,15,700.5,262.5,5.0,14.0,904.0,899.44,705.75
2016,4,27,12,30,874.0,164.0,5.0,14.0,963.0,970.2,756.59
2016,4,27,12,45,854.0,175.0,5.0,14.0,949.0,973.06,758.43
2016,4,27,13,0,834.0,186.0,5.0,14.0,935.0,972.85,758.66
2016,4,27,13,15,656.5,262.5,4.95,14.0,844.5,892.71,700.46
2016,4,27,13,30,479.0,339.0,4.9,14.0,754.0,806.35,632.9
2016,4,27,13,45,382.0,363.5,4.9,14.0,688.5,736.38,579.84
2016,4,27,14,0,285.0,388.0,4.9,14.0,623.0,672.88,530.5
2016,4,27,14,15,239.0,379.0,4.85,14.0,571.0,613.45,485.68
2016,4,27,14,30,193.0,370.0,4.8,14.0,519.0,561.94,446.15
2016,4,27,14,45,186.5,355.5,4.8,14.0,493.5,539.97,430.3
2016,4,27,15,0,180.0,341.0,4.8,14.0,468.0,517.54,413.91
2016,4,27,15,15,285.0,295.0,4.7,14.0,481.5,561.99,452.41
2016,4,27,15,30,390.0,249.0,4.6,14.0,495.0,590.99,478.53
2016,4,27,15,45,415.0,221.0,4.55,14.0,465.0,578.87,470.68
2016,4,27,16,0,440.0,193.0,4.5,14.0,435.0,555.16,454.07
2016,4,27,16,15,253.5,190.5,4.35,13.5,327.0,396.73,326.66
2016,4,27,16,30,67.0,188.0,4.2,13.0,219.0,244.36,200.14
2016,4,27,16,45,55.0,167.0,4.05,13.0,190.5,212.77,174.56
2016,4,27,17,0,43.0,146.0,3.9,13.0,162.0,181.92,149.02
2016,4,27,17,15,34.5,123.0,3.7,12.5,134.5,151.38,123.68
2016,4,27,17,30,26.0,100.0,3.5,12.0,107.0,121.26,98.2
2016,4,27,17,45,15.5,78.0,3.3,12.0,82.0,87.59,69.13
2016,4,27,18,0,5.0,56.0,3.1,12.0,57.0,59.55,44.68
2016,4,27,18,15,2.5,36.0,3.0,11.5,36.5,37.28,25.05
2016,4,27,18,30,0.0,16.0,2.9,11.0,16.0,15.44,3.62
2016,4,27,18,45,0.0,8.0,2.8,11.0,8.0,7.86,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,7.0,1.8,9.5,8.5,6.88,0.0
2016,4,28,5,30,78.0,14.0,2.1,10.0,17.0,13.76,0.0
2016,4,28,5,45,209.5,28.0,2.4,10.5,52.5,21.57,11.49
2016,4,28,6,0,341.0,42.0,2.7,11.0,88.0,32.0,22.49
2016,4,28,6,15,427.5,52.0,2.75,11.5,135.0,37.84,28.22
2016,4,28,6,30,514.0,62.0,2.8,12.0,182.0,43.32,33.38
2016,4,28,6,45,567.5,70.0,2.85,12.5,233.5,68.13,40.07
2016,4,28,7,0,621.0,78.0,2.9,13.0,285.0,109.51,63.01
2016,4,28,7,15,661.5,83.5,2.9,13.5,338.0,152.7,94.37
2016,4,28,7,30,702.0,89.0,2.9,14.0,391.0,200.15,133.27
2016,4,28,7,45,734.5,92.5,2.9,14.5,443.5,248.07,174.92
2016,4,28,8,0,767.0,96.0,2.9,15.0,496.0,302.18,222.21
2016,4,28,8,15,788.5,99.5,2.9,15.5,545.0,352.07,266.12
2016,4,28,8,30,810.0,103.0,2.9,16.0,594.0,403.52,310.44
2016,4,28,8,45,829.0,105.0,2.9,17.0,640.0,453.86,352.18
2016,4,28,9,0,848.0,107.0,2.9,18.0,686.0,505.03,393.21
2016,4,28,9,15,860.5,109.5,2.9,18.0,727.0,556.92,434.94
2016,4,28,9,30,873.0,112.0,2.9,18.0,768.0,605.13,472.96
2016,4,28,9,45,893.0,108.0,2.95,18.5,805.5,651.57,508.2
2016,4,28,10,0,913.0,104.0,3.0,19.0,843.0,697.79,542.45
2016,4,28,10,15,919.5,105.5,3.05,19.5,871.0,739.26,571.4
2016,4,28,10,30,926.0,107.0,3.1,20.0,899.0,779.1,597.83
2016,4,28,10,45,928.5,109.5,3.15,20.5,919.5,815.01,621.24
2016,4,28,11,0,931.0,112.0,3.2,21.0,940.0,848.71,642.92
2016,4,28,11,15,934.0,112.5,3.25,21.0,953.5,878.57,663.1
2016,4,28,11,30,937.0,113.0,3.3,21.0,967.0,905.96,681.59
2016,4,28,11,45,936.5,114.5,3.35,21.5,972.5,928.68,695.6
2016,4,28,12,0,936.0,116.0,3.4,22.0,978.0,948.58,707.73
2016,4,28,12,15,936.0,115.5,3.5,22.0,975.5,964.07,718.67
2016,4,28,12,30,936.0,115.0,3.6,22.0,973.0,976.58,727.75
2016,4,28,12,45,936.0,113.5,3.7,22.0,963.0,985.05,734.26
2016,4,28,13,0,936.0,112.0,3.8,22.0,953.0,990.4,738.83
2016,4,28,13,15,932.5,111.0,3.85,22.0,935.5,989.84,739.25
2016,4,28,13,30,929.0,110.0,3.9,22.0,918.0,986.14,737.73
2016,4,28,13,45,922.0,110.0,3.95,22.0,892.0,977.1,732.75
2016,4,28,14,0,915.0,110.0,4.0,22.0,866.0,965.06,725.87
2016,4,28,14,15,907.0,108.0,4.0,21.5,833.5,947.08,716.13
2016,4,28,14,30,899.0,106.0,4.0,21.0,801.0,926.29,704.51
2016,4,28,14,45,886.5,105.5,4.05,21.0,762.0,900.49,688.35
2016,4,28,15,0,874.0,105.0,4.1,21.0,723.0,872.38,670.54
2016,4,28,15,15,859.5,102.0,4.1,20.5,679.5,837.71,649.02
2016,4,28,15,30,845.0,99.0,4.1,20.0,636.0,806.07,629.45
2016,4,28,15,45,821.0,98.0,4.1,19.5,586.5,762.65,601.05
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,718.37,571.58
2016,4,28,16,15,772.0,93.0,4.05,18.0,486.0,669.44,538.89
2016,4,28,16,30,747.0,89.0,4.0,17.0,435.0,620.3,504.58
2016,4,28,16,45,703.5,86.0,3.95,16.5,380.5,563.21,460.9
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,505.61,415.59
2016,4,28,17,15,610.5,76.5,3.75,15.0,273.5,442.87,365.31
2016,4,28,17,30,561.0,70.0,3.6,14.0,221.0,383.28,315.74
2016,4,28,17,45,472.0,62.0,3.5,13.5,170.5,307.05,250.45
2016,4,28,18,0,383.0,54.0,3.4,13.0,120.0,238.2,190.0
2016,4,28,18,15,270.5,40.5,3.2,12.5,79.0,162.62,123.5
2016,4,28,18,30,158.0,27.0,3.0,12.0,38.0,96.12,52.76
2016,4,28,18,45,79.0,13.5,2.85,11.5,19.0,34.92,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,13.52,0.0
2016,4,29,5,45,83.0,36.0,2.45,11.0,47.5,29.62,18.31
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,46.57,35.32
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.5,60.02,48.08
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,69.11,56.68
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,93.49,65.01
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,131.13,87.45
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,171.36,117.15
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,216.23,153.62
2016,4,29,7,45,592.5,142.5,2.75,12.5,427.5,260.2,190.99
2016,4,29,8,0,631.0,148.0,2.8,13.0,479.0,307.44,231.64
2016,4,29,8,15,656.5,154.0,2.8,13.0,527.0,354.37,272.71
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,403.45,314.98
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,450.69,354.57
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,499.28,394.25
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.0,544.98,431.42
2016,4,29,9,30,755.0,174.0,2.9,14.0,743.0,590.9,467.91
2016,4,29,9,45,790.0,163.0,2.95,14.5,782.0,638.47,504.48
2016,4,29,10,0,825.0,152.0,3.0,15.0,821.0,684.61,539.32
2016,4,29,10,15,832.5,153.5,3.0,15.0,848.5,724.12,568.92
2016,4,29,10,30,840.0,155.0,3.0,15.0,876.0,762.33,596.64
2016,4,29,10,45,847.0,155.5,3.0,15.5,897.0,797.74,620.0
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,831.45,641.92
2016,4,29,11,15,857.5,157.0,3.15,16.0,931.0,860.88,662.85
2016,4,29,11,30,861.0,158.0,3.3,16.0,944.0,888.12,682.29
2016,4,29,11,45,861.0,159.0,3.5,16.5,949.5,910.0,697.05
2016,4,29,12,0,861.0,160.0,3.7,17.0,955.0,929.3,710.07
2016,4,29,12,15,861.0,160.0,3.8,17.0,953.0,944.95,721.38
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,957.84,730.91
2016,4,29,12,45,864.5,156.0,4.05,17.5,942.5,967.13,736.99
2016,4,29,13,0,868.0,152.0,4.2,18.0,934.0,968.81,737.95
2016,4,29,13,15,864.5,151.0,4.2,17.5,916.5,973.42,743.04
2016,4,29,13,30,861.0,150.0,4.2,17.0,899.0,970.37,742.95
2016,4,29,13,45,852.0,150.0,4.25,17.0,873.5,960.3,737.05
2016,4,29,14,0,843.0,150.0,4.3,17.0,848.0,947.41,729.33
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.0,929.18,717.69
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,908.34,704.25
2016,4,29,14,45,690.0,185.5,4.35,17.0,702.0,823.36,645.32
2016,4,29,15,0,555.0,226.0,4.4,17.0,620.0,734.41,580.0
2016,4,29,15,15,535.0,221.0,4.35,16.5,582.0,700.99,557.33
2016,4,29,15,30,515.0,216.0,4.3,16.0,544.0,666.86,533.49
2016,4,29,15,45,455.0,211.0,4.25,16.0,484.5,600.86,483.49
2016,4,29,16,0,395.0,206.0,4.2,16.0,425.0,537.15,434.56
2016,4,29,16,15,523.0,162.0,4.1,15.5,423.0,568.15,463.19
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,591.83,484.97
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,534.47,439.64
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,478.69,394.87
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,414.79,342.75
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,353.01,290.92
2016,4,29,17,45,391.0,75.0,3.3,13.5,165.5,283.29,231.2
2016,4,29,18,0,315.0,63.0,3.1,13.0,117.0,220.35,175.99
2016,4,29,18,15,211.0,46.0,2.95,12.5,77.0,148.01,112.82
2016,4,29,18,30,107.0,29.0,2.8,12.0,37.0,77.38,44.15
2016,4,29,18,45,53.5,14.5,2.7,11.5,18.5,29.03,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,12.45,0.0
2016,4,30,5,45,230.5,30.5,2.8,11.5,57.5,23.46,13.59
2016,4,30,6,0,354.0,45.0,3.0,12.0,95.0,34.39,24.59
2016,4,30,6,15,438.5,55.0,3.25,12.5,143.5,40.11,30.17
2016,4,30,6,30,523.0,65.0,3.5,13.0,192.0,45.47,35.19
2016,4,30,6,45,580.5,72.5,3.75,14.0,244.5,75.05,43.35
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,117.31,67.62
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,161.83,100.64
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,210.5,140.84
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,259.41,183.58
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,314.36,231.79
2016,4,30,8,15,797.0,104.5,4.7,17.5,558.5,364.54,276.0
2016,4,30,8,30,818.0,108.0,4.7,18.0,608.0,416.22,320.6
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.0,466.73,363.28
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,517.84,405.25
2016,4,30,9,15,862.5,116.5,4.7,19.0,740.0,566.18,444.83
2016,4,30,9,30,874.0,119.0,4.7,19.0,780.0,616.85,485.13
2016,4,30,9,45,891.0,116.5,4.75,19.5,816.5,662.85,520.46
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,708.42,554.68
2016,4,30,10,15,914.0,115.0,4.8,20.0,880.5,748.84,584.39
2016,4,30,10,30,920.0,116.0,4.8,20.0,908.0,787.6,611.56
2016,4,30,10,45,925.0,116.5,4.8,20.5,928.5,823.3,635.1
2016,4,30,11,0,930.0,117.0,4.8,21.0,949.0,856.93,656.97
2016,4,30,11,15,734.0,236.0,4.75,21.0,898.0,836.31,641.07
2016,4,30,11,30,538.0,355.0,4.7,21.0,847.0,804.58,612.37
2016,4,30,11,45,737.0,236.5,4.7,21.5,915.5,879.82,670.3
2016,4,30,12,0,936.0,118.0,4.7,22.0,984.0,954.4,719.98
2016,4,30,12,15,935.0,118.0,4.65,22.0,981.0,969.4,729.37
2016,4,30,12,30,934.0,118.0,4.6,22.0,978.0,981.42,737.18
2016,4,30,12,45,931.0,117.5,4.55,22.0,967.0,988.03,741.42
2016,4,30,13,0,928.0,117.0,4.5,22.0,956.0,991.54,743.7
2016,4,30,13,15,924.0,116.0,4.45,22.0,937.0,990.47,743.03
2016,4,30,13,30,920.0,115.0,4.4,22.0,918.0,986.29,740.63
2016,4,30,13,45,915.0,113.0,4.35,22.5,892.5,977.05,733.47
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,964.78,724.42
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.0,946.88,712.81
2016,4,30,14,30,893.0,108.0,4.1,23.0,801.0,926.23,699.43
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.0,900.45,682.86
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,872.21,664.61
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,838.44,642.22
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,807.67,621.9
2016,4,30,15,45,830.0,93.0,3.7,23.0,589.5,767.05,594.41
2016,4,30,16,0,814.0,89.0,3.6,23.0,542.0,725.07,565.75
2016,4,30,16,15,790.0,85.5,3.4,22.5,491.0,676.8,532.79
2016,4,30,16,30,766.0,82.0,3.2,22.0,440.0,628.23,498.98
2016,4,30,16,45,736.0,77.0,3.0,21.5,387.5,574.07,458.62
2016,4,30,17,0,706.0,72.0,2.8,21.0,335.0,520.68,417.67
2016,4,30,17,15,659.5,66.0,2.6,20.0,282.0,460.39,370.65
2016,4,30,17,30,613.0,60.0,2.4,19.0,229.0,400.76,322.44
2016,4,30,17,45,546.0,52.5,2.2,18.5,179.0,332.95,265.44
2016,4,30,18,0,479.0,45.0,2.0,18.0,129.0,270.69,211.36
2016,4,30,18,15,367.0,34.5,1.95,17.5,86.5,194.08,145.22
2016,4,30,18,30,255.0,24.0,1.9,17.0,44.0,126.9,75.92
2016,4,30,18,45,127.5,12.0,1.85,16.5,22.0,47.28,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,0.55,12.5,11.5,8.36,0.0
2016,5,1,5,30,139.0,17.0,0.4,13.0,23.0,13.23,0.0
2016,5,1,5,45,269.0,29.0,0.3,13.5,61.0,22.08,12.64
2016,5,1,6,0,399.0,41.0,0.2,14.0,99.0,30.36,21.04
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.5,34.95,25.49
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,39.26,29.48
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,71.92,38.61
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,114.76,63.47
2016,5,1,7,15,704.0,76.0,0.65,17.0,353.0,162.96,99.13
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,211.5,138.34
2016,5,1,7,45,768.0,85.0,0.8,19.0,458.0,260.39,179.72
2016,5,1,8,0,795.0,89.0,0.9,20.0,510.0,311.76,223.22
2016,5,1,8,15,815.0,92.5,0.85,20.5,559.0,362.54,265.83
2016,5,1,8,30,835.0,96.0,0.8,21.0,608.0,414.68,308.26
2016,5,1,8,45,850.0,98.5,0.8,22.0,653.0,468.54,350.11
2016,5,1,9,0,865.0,101.0,0.8,23.0,698.0,518.86,387.88
2016,5,1,9,15,876.0,103.0,0.75,23.0,738.5,566.72,423.7
2016,5,1,9,30,887.0,105.0,0.7,23.0,779.0,614.13,458.03
2016,5,1,9,45,893.5,108.0,0.7,23.5,812.5,658.99,489.08
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,702.63,518.36
2016,5,1,10,15,906.5,112.5,0.8,24.0,873.5,743.48,546.54
2016,5,1,10,30,913.0,114.0,0.9,24.0,901.0,782.74,572.67
2016,5,1,10,45,916.0,115.5,1.0,24.5,921.0,817.53,594.62
2016,5,1,11,0,919.0,117.0,1.1,25.0,941.0,850.16,615.07
2016,5,1,11,15,921.5,118.0,1.25,25.0,954.0,879.62,635.32
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,906.64,654.04
2016,5,1,11,45,922.5,120.0,1.55,25.5,971.0,927.6,667.6
2016,5,1,12,0,921.0,121.0,1.7,26.0,975.0,945.74,679.42
2016,5,1,12,15,920.5,121.0,1.8,26.0,972.5,960.95,690.14
2016,5,1,12,30,920.0,121.0,1.9,26.0,970.0,973.23,699.13
2016,5,1,12,45,917.0,121.0,2.05,26.0,959.0,980.21,705.44
2016,5,1,13,0,914.0,121.0,2.2,26.0,948.0,984.13,709.9
2016,5,1,13,15,910.0,120.0,2.3,26.0,930.0,983.04,710.71
2016,5,1,13,30,906.0,119.0,2.4,26.0,912.0,978.88,709.68
2016,5,1,13,45,897.5,119.0,2.55,26.0,885.5,968.52,705.2
2016,5,1,14,0,889.0,119.0,2.7,26.0,859.0,955.28,698.86
2016,5,1,14,15,881.0,117.5,2.75,25.5,827.0,938.12,690.48
2016,5,1,14,30,873.0,116.0,2.8,25.0,795.0,918.26,680.33
2016,5,1,14,45,859.0,115.0,2.85,25.0,756.5,891.05,663.89
2016,5,1,15,0,845.0,114.0,2.9,25.0,718.0,866.83,649.45
2016,5,1,15,15,830.5,111.5,2.9,24.5,674.5,833.37,629.5
2016,5,1,15,30,816.0,109.0,2.9,24.0,631.0,798.11,608.11
2016,5,1,15,45,792.5,107.0,2.95,23.5,582.5,754.72,580.93
2016,5,1,16,0,769.0,105.0,3.0,23.0,534.0,710.5,552.65
2016,5,1,16,15,743.0,100.5,2.9,22.5,483.5,663.76,521.26
2016,5,1,16,30,717.0,96.0,2.8,22.0,433.0,614.52,486.5
2016,5,1,16,45,676.0,92.0,2.75,21.5,380.0,556.42,443.67
2016,5,1,17,0,635.0,88.0,2.7,21.0,327.0,500.07,400.88
2016,5,1,17,15,585.5,81.0,2.45,20.0,275.0,437.58,352.16
2016,5,1,17,30,536.0,74.0,2.2,19.0,223.0,378.25,304.27
2016,5,1,17,45,458.5,65.0,1.95,18.5,173.5,306.95,244.81
2016,5,1,18,0,381.0,56.0,1.7,18.0,124.0,240.78,188.28
2016,5,1,18,15,274.5,42.0,1.6,17.0,82.5,167.22,125.72
2016,5,1,18,30,168.0,28.0,1.5,16.0,41.0,103.26,63.9
2016,5,1,18,45,84.0,14.0,1.45,15.5,20.5,37.33,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,38.0,9.5,1.05,10.5,11.0,9.34,0.0
2016,5,2,5,30,76.0,19.0,1.2,11.0,22.0,16.07,0.0
2016,5,2,5,45,188.0,35.0,1.35,12.0,58.5,26.97,16.96
2016,5,2,6,0,300.0,51.0,1.5,13.0,95.0,38.55,28.27
2016,5,2,6,15,381.0,62.5,1.5,13.5,142.0,45.97,35.32
2016,5,2,6,30,462.0,74.0,1.5,14.0,189.0,53.01,41.8
2016,5,2,6,45,515.0,83.0,1.55,14.5,239.0,85.29,52.04
2016,5,2,7,0,568.0,92.0,1.6,15.0,289.0,125.31,76.44
2016,5,2,7,15,608.5,99.0,1.5,15.5,341.0,167.37,107.81
2016,5,2,7,30,649.0,106.0,1.4,16.0,393.0,213.71,145.54
2016,5,2,7,45,676.5,112.5,1.35,16.5,443.5,260.47,185.42
2016,5,2,8,0,704.0,119.0,1.3,17.0,494.0,309.84,227.51
2016,5,2,8,15,726.5,123.5,1.25,17.5,542.0,358.13,268.32
2016,5,2,8,30,749.0,128.0,1.2,18.0,590.0,408.13,309.45
2016,5,2,8,45,765.0,132.5,1.2,19.0,634.0,459.85,350.16
2016,5,2,9,0,781.0,137.0,1.2,20.0,678.0,508.82,387.47
2016,5,2,9,15,794.0,139.5,1.2,20.5,717.5,554.79,422.15
2016,5,2,9,30,807.0,142.0,1.2,21.0,757.0,600.71,455.74
2016,5,2,9,45,630.5,230.0,1.25,21.5,723.5,603.65,455.47
2016,5,2,10,0,454.0,318.0,1.3,22.0,690.0,594.17,445.51
2016,5,2,10,15,659.5,227.0,1.25,22.5,787.0,674.97,505.29
2016,5,2,10,30,865.0,136.0,1.2,23.0,884.0,769.59,570.6
2016,5,2,10,45,868.0,138.5,1.15,23.5,904.0,803.8,589.98
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,836.0,608.37
2016,5,2,11,15,874.0,141.5,1.1,24.0,936.5,864.19,625.84
2016,5,2,11,30,877.0,142.0,1.1,24.0,949.0,890.1,641.84
2016,5,2,11,45,874.0,144.5,1.1,24.5,953.0,910.27,652.9
2016,5,2,12,0,871.0,147.0,1.1,25.0,957.0,927.74,662.31
2016,5,2,12,15,870.0,147.0,1.2,25.0,953.5,941.9,672.61
2016,5,2,12,30,869.0,147.0,1.3,25.0,950.0,953.3,681.28
2016,5,2,12,45,861.5,149.0,1.4,25.5,938.0,957.78,684.37
2016,5,2,13,0,854.0,151.0,1.5,26.0,926.0,959.37,685.77
2016,5,2,13,15,849.0,150.0,1.6,25.5,907.5,962.46,690.91
2016,5,2,13,30,844.0,149.0,1.7,25.0,889.0,957.92,691.25
2016,5,2,13,45,716.0,214.5,1.85,25.0,830.0,907.83,661.51
2016,5,2,14,0,588.0,280.0,2.0,25.0,771.0,851.48,624.7
2016,5,2,14,15,597.0,259.0,2.1,24.5,741.5,835.72,618.28
2016,5,2,14,30,606.0,238.0,2.2,24.0,712.0,816.03,608.74
2016,5,2,14,45,599.0,227.0,2.35,24.0,676.0,789.79,593.21
2016,5,2,15,0,592.0,216.0,2.5,24.0,640.0,761.65,576.11
2016,5,2,15,15,587.5,200.5,2.55,23.5,599.5,729.15,556.33
2016,5,2,15,30,583.0,185.0,2.6,23.0,559.0,694.82,534.9
2016,5,2,15,45,578.0,169.5,2.7,22.5,517.5,658.41,511.72
2016,5,2,16,0,573.0,154.0,2.8,22.0,476.0,620.46,486.8
2016,5,2,16,15,456.0,165.5,2.8,21.0,406.5,526.34,417.48
2016,5,2,16,30,339.0,177.0,2.8,20.0,337.0,434.79,348.14
2016,5,2,16,45,333.5,155.5,2.85,19.5,297.5,395.3,319.1
2016,5,2,17,0,328.0,134.0,2.9,19.0,258.0,355.32,288.51
2016,5,2,17,15,276.5,123.0,2.85,18.0,216.5,301.58,245.59
2016,5,2,17,30,225.0,112.0,2.8,17.0,175.0,252.15,205.06
2016,5,2,17,45,180.5,92.0,2.75,16.5,135.5,199.34,160.6
2016,5,2,18,0,136.0,72.0,2.7,16.0,96.0,150.29,118.52
2016,5,2,18,15,85.5,50.5,2.55,15.5,64.0,95.03,71.17
2016,5,2,18,30,35.0,29.0,2.4,15.0,32.0,49.08,29.36
2016,5,2,18,45,17.5,14.5,2.25,14.5,16.0,19.2,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
