Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,13.51,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,31.28,20.76
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,48.33,36.9
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,66.8,53.87
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,84.86,70.19
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,103.81,79.74
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,129.37,98.55
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,152.97,117.85
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,179.52,139.62
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,209.23,162.15
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,246.36,190.57
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,304.51,232.66
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,381.48,290.68
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,420.8,322.06
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,457.29,350.54
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,478.62,365.87
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,495.14,376.62
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,526.77,399.25
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,558.07,421.15
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,543.39,407.79
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,525.05,391.82
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,539.81,401.27
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,554.05,409.98
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,655.26,483.59
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,764.46,559.4
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,745.37,543.43
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,723.4,526.82
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,724.33,527.5
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,723.96,527.09
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,787.91,573.22
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,856.2,620.57
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,837.04,608.82
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,815.95,596.69
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,817.73,600.75
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,817.12,602.99
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,763.93,568.2
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,703.87,528.4
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,657.15,497.23
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,610.59,465.38
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,567.17,436.39
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,523.95,406.82
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,433.14,339.94
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,354.91,280.51
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,385.84,308.81
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,417.65,336.74
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,376.59,305.03
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,335.46,272.82
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,283.91,231.12
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,236.26,191.72
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,183.36,147.46
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,139.6,109.89
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,92.14,69.04
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,47.79,29.18
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,18.81,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.57,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,30.39,20.12
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,48.3,36.88
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,65.16,52.44
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,83.17,68.79
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,104.82,82.07
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,128.42,100.26
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,157.2,121.5
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,195.8,151.22
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,234.3,180.33
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,285.99,221.01
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,311.0,242.9
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,334.33,262.07
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,369.4,288.89
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,405.29,315.69
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,430.66,334.43
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,454.74,351.74
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,495.6,381.17
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,542.78,414.41
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,586.69,446.09
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,632.58,478.8
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,656.75,494.37
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,680.37,509.54
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,697.92,521.94
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,714.35,533.58
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,716.97,534.99
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,718.07,535.4
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,730.33,543.56
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,741.68,551.0
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,774.42,575.41
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,810.86,601.89
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,804.28,597.98
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,795.92,593.3
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,781.08,584.49
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,764.62,574.56
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,717.41,542.19
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,677.14,514.22
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,668.41,510.9
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,657.25,505.54
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,632.77,490.6
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,606.45,474.15
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,516.36,406.3
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,422.79,334.55
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,428.48,342.85
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,420.86,340.29
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,382.96,311.83
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,344.48,282.16
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,291.36,238.78
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,242.59,198.13
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,188.17,152.33
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,143.12,113.45
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,94.86,71.71
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,49.67,31.28
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,22.56,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,9.83,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,18.85,3.11
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,34.97,24.15
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,48.87,37.44
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,63.6,51.09
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,79.67,65.71
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,105.78,75.73
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,137.07,96.6
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,149.57,112.88
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,150.07,119.33
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,205.46,159.82
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,278.0,214.98
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,277.7,217.55
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,266.4,209.91
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,340.58,267.24
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,426.17,332.82
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,408.36,318.49
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,380.39,295.79
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,352.37,273.41
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,321.17,248.38
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,462.26,357.88
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,614.15,470.85
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,368.28,286.38
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,107.51,80.57
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,214.92,165.48
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,322.98,247.95
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,393.25,300.1
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,464.28,351.8
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,330.37,252.18
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,192.23,146.66
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,284.74,218.42
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,383.99,293.05
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,511.87,390.68
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,634.78,482.02
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,378.1,292.55
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,114.66,86.55
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,423.4,334.83
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,724.9,558.58
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,518.14,402.95
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,307.73,239.54
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,246.4,193.25
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,193.86,152.3
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,162.03,127.27
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,130.34,101.96
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,104.75,81.56
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,79.31,60.93
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,229.51,188.87
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,354.78,291.24
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,304.61,249.71
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,257.51,210.58
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,209.67,169.79
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,164.18,130.24
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,115.17,87.81
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,70.45,46.97
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,29.28,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,20.26,11.8
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,31.86,22.65
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,46.3,35.94
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,60.19,46.14
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,75.07,58.77
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,90.03,71.21
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,56.53,42.69
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,21.24,12.54
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,106.99,84.36
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,189.28,150.91
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,247.1,195.8
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,311.13,245.61
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,220.34,174.07
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,114.79,88.91
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,80.85,61.22
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,46.46,32.88
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,141.85,110.43
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,236.4,184.65
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,192.81,149.9
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,148.31,114.53
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,159.75,123.41
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,171.31,132.24
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,215.97,167.17
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,260.97,201.83
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,259.71,200.29
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,258.38,198.89
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,332.47,255.39
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,405.99,310.03
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,429.13,327.1
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,452.49,344.57
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,271.47,209.46
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,89.25,66.73
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,87.28,65.46
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,85.3,63.95
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,104.84,79.96
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,124.52,96.09
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,250.63,197.52
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,376.7,295.31
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,251.26,197.76
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,124.8,96.87
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,100.94,77.97
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,77.39,58.89
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,73.99,56.3
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,70.59,53.67
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,132.14,105.57
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,193.81,156.33
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,163.31,131.35
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,133.58,106.91
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,104.46,82.37
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,72.21,54.96
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,48.35,34.46
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,24.23,13.19
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,12.06,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,10.61,0.77
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,23.65,14.78
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,36.71,26.96
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,52.82,41.77
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,68.77,53.45
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,86.7,68.63
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,104.78,83.63
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,116.07,92.67
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,127.29,101.5
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,195.58,152.91
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,279.78,217.6
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,323.39,252.42
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,371.49,290.89
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,356.4,279.93
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,327.42,256.61
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,310.25,242.52
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,290.25,226.01
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,216.15,167.8
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,135.13,103.41
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,187.36,144.76
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,240.01,185.54
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,230.43,177.46
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,220.68,169.48
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,311.45,239.02
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,403.94,307.68
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,345.36,262.94
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,283.55,216.04
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,245.83,187.62
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,207.8,158.6
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,231.55,177.03
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,255.46,195.32
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,301.2,230.16
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,347.44,264.91
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,302.7,231.41
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,257.81,197.71
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,223.25,171.85
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,188.68,145.53
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,305.31,237.83
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,418.65,324.63
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,313.41,244.54
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,203.71,159.14
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,169.46,132.55
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,135.4,105.52
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,113.35,88.19
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,91.31,70.56
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,99.33,77.46
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,107.95,84.81
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,90.91,70.97
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,73.79,56.83
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,57.66,43.16
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,41.54,29.32
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,28.48,18.01
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,15.43,6.41
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,7.71,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.97,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.85,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,8.67,1.84
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,13.5,6.31
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,19.77,12.07
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,26.05,16.72
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,32.34,22.07
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,38.62,27.33
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,92.28,72.11
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,143.53,113.68
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,169.87,134.03
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,197.25,155.05
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,247.6,193.74
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,302.94,236.09
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,332.26,257.94
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,362.11,279.98
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,351.25,271.28
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,332.14,256.16
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,385.16,295.87
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,440.76,336.53
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,461.24,351.23
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,481.74,366.1
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,497.18,376.71
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,511.98,386.85
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,480.34,363.17
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,445.85,337.36
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,486.78,367.38
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,528.64,397.39
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,666.19,501.04
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,805.81,602.22
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,771.66,576.52
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,738.98,552.82
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,734.88,552.35
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,729.28,550.68
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,841.09,637.55
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,935.77,705.26
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,917.75,693.16
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,897.24,680.4
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,873.71,665.59
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,847.77,649.12
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,813.8,627.86
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,778.23,605.3
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,740.88,580.34
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,699.59,552.23
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,651.51,519.36
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,603.5,484.74
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,551.1,445.24
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,499.49,405.27
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,439.12,357.69
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,381.61,310.87
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,318.59,258.11
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,260.06,207.5
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,188.9,145.96
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,129.17,91.56
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,59.6,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,13.76,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,23.32,10.43
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,32.52,22.58
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,42.66,32.28
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,41.56,31.74
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,44.43,32.66
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,55.08,41.74
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,65.73,50.65
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,72.52,56.25
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,79.31,61.77
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,96.71,75.98
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,114.12,89.96
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,138.65,109.78
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,163.27,129.42
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,164.96,130.15
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,166.6,130.92
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,201.56,158.31
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,237.02,185.62
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,259.31,202.31
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,281.88,219.11
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,346.08,267.85
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,414.77,318.83
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,446.37,341.46
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,478.81,364.66
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,605.13,461.27
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,740.91,561.2
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,846.2,640.7
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,952.25,712.04
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,967.03,721.39
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,978.96,729.78
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,985.19,734.5
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,988.45,737.4
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,987.21,737.45
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,982.99,735.66
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,973.93,730.74
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,962.0,724.02
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,944.37,713.16
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,924.1,700.6
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,898.97,685.06
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,876.79,671.56
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,844.18,651.34
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,809.75,629.71
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,769.37,603.8
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,727.82,576.63
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,680.36,544.15
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,635.16,512.6
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,580.86,471.27
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,527.56,429.68
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,466.88,381.58
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,408.86,334.07
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,340.24,276.48
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,277.26,222.0
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,203.91,158.66
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,139.38,100.41
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,64.41,3.54
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,13.76,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,21.8,10.04
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,32.44,22.59
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,42.56,32.24
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,49.02,38.43
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,67.28,44.21
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,73.4,48.03
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,67.67,52.27
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,82.29,64.36
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,96.86,76.17
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,116.49,91.8
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,136.16,107.13
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,161.11,126.58
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,186.42,145.98
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,204.13,159.13
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,222.13,172.36
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,284.26,219.56
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,352.14,269.79
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,428.0,325.28
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,513.33,386.08
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,636.52,479.18
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,783.47,584.26
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,817.75,604.44
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,850.35,624.56
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,878.17,642.65
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,903.84,659.39
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,926.2,673.32
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,946.18,685.75
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,960.01,695.64
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,971.13,703.93
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,976.21,707.63
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,982.97,712.5
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,981.37,712.91
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,976.89,711.61
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,972.6,710.53
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,960.22,704.22
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,941.7,693.54
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,920.61,681.22
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,895.63,666.65
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,868.39,650.46
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,834.64,630.58
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,799.17,609.25
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,758.96,584.46
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,720.43,560.38
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,672.88,528.95
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,625.22,495.95
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,571.89,457.2
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,519.36,417.82
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,459.48,371.76
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,402.28,326.12
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,335.9,271.43
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,274.5,219.06
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,201.54,156.07
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,139.93,100.69
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,65.32,10.56
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,12.78,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,20.09,9.24
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,28.77,19.37
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,36.71,26.95
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,40.98,31.05
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,60.65,36.24
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,83.28,54.59
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,92.92,73.04
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,118.58,93.87
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,144.65,114.62
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,168.63,133.26
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,193.38,152.29
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,218.93,171.69
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,250.07,195.27
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,297.5,231.08
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,347.76,268.44
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,350.24,269.05
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,350.82,268.28
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,467.93,357.52
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,604.7,457.33
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,676.94,509.7
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,755.17,565.84
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,777.47,577.98
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,797.02,588.48
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,855.75,630.79
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,915.91,668.63
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,937.53,681.65
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,956.62,693.48
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,970.3,702.67
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,981.19,710.22
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,990.41,715.46
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,996.7,718.92
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,995.0,718.82
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,990.31,717.01
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,980.66,712.64
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,968.09,706.47
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,949.95,697.58
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,929.17,686.96
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,902.73,671.2
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,879.36,657.47
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,846.36,637.96
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,811.56,617.05
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,770.05,589.99
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,727.46,561.86
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,679.79,530.42
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,634.46,499.92
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,580.1,460.6
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,526.71,420.86
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,466.74,375.09
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,409.42,329.74
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,343.32,275.26
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,282.18,223.21
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,210.84,162.49
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,148.44,107.17
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,68.58,17.31
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,14.25,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,22.5,11.47
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,33.91,23.88
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,44.76,34.1
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,51.92,40.87
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,73.53,48.38
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,86.68,59.41
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,80.51,62.88
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,116.03,92.04
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,151.94,120.94
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,166.7,132.32
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,181.49,143.62
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,220.63,173.96
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,266.01,208.81
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,323.27,252.52
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,390.64,303.44
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,458.9,355.37
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,538.99,415.5
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,614.93,473.59
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,706.11,541.62
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,708.74,539.15
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,701.25,529.47
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,770.29,581.35
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,847.26,633.71
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,875.6,650.38
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,899.51,664.45
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,922.13,677.65
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,939.94,687.68
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,954.59,697.05
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,966.55,704.79
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,968.21,705.17
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,966.99,703.88
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,965.77,704.11
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,961.79,702.64
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,953.35,698.87
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,942.13,693.35
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,923.79,684.07
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,903.03,673.18
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,878.97,659.11
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,852.62,643.38
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,822.38,625.4
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,787.34,603.88
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,748.27,578.38
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,707.98,551.65
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,659.46,520.07
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,611.01,486.73
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,558.99,448.89
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,507.77,410.46
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,446.85,363.58
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,388.76,317.25
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,320.82,260.84
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,261.22,209.63
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,192.03,150.12
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,131.45,96.48
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,62.8,20.37
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
