Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,15.24,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,24.1,13.13
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,34.66,24.68
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,44.69,34.2
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,51.07,40.29
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,74.2,47.71
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,112.31,79.71
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,131.51,104.2
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,157.43,124.81
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,184.73,146.46
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,153.64,121.63
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,118.8,93.38
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,129.31,101.74
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,139.83,110.0
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,156.68,123.1
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,173.72,136.22
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,223.44,175.18
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,273.88,213.94
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,286.01,222.49
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,298.17,231.13
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,306.25,237.05
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,314.29,242.97
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,362.63,279.3
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,413.97,317.22
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,435.11,332.88
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,456.62,348.91
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,535.45,408.78
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,618.91,470.87
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,623.65,474.35
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,627.84,477.89
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,818.78,627.73
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,996.0,754.04
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,994.75,754.05
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,990.52,753.53
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,982.81,749.7
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,972.18,744.2
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,954.96,734.76
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,935.07,723.51
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,911.03,707.95
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,884.55,690.67
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,857.35,673.44
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,823.04,650.97
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,784.5,624.36
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,744.41,596.48
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,697.45,563.99
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,650.11,530.64
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,599.27,492.13
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,548.6,452.2
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,491.95,406.73
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,435.35,359.9
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,371.85,305.92
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,312.41,253.58
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,240.1,189.65
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,176.47,131.36
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,83.66,33.76
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,11.71,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,23.21,12.69
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,32.94,23.15
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,42.19,31.88
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,50.17,39.27
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,74.71,48.32
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,106.89,65.66
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,144.4,92.09
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,172.28,125.89
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,178.31,140.44
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,200.77,158.13
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,223.44,175.7
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,274.55,215.16
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,326.4,255.07
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,362.5,282.21
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,400.12,310.15
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,449.37,346.95
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,498.82,383.5
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,537.06,410.99
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,576.53,439.04
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,604.07,457.76
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,631.1,475.92
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,631.17,474.06
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,629.31,470.85
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,726.76,543.61
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,831.95,619.42
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,841.12,624.88
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,848.14,629.66
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,868.51,644.49
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,887.49,658.29
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,888.78,660.65
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,887.92,661.76
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,943.35,703.84
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,984.61,731.96
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,975.16,726.76
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,962.87,720.15
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,945.59,711.27
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,931.33,704.48
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,904.47,687.95
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,875.45,669.9
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,841.64,649.08
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,806.13,626.85
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,765.51,599.67
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,726.73,573.52
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,678.77,540.68
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,630.73,506.63
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,575.18,465.32
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,521.01,423.92
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,460.7,376.18
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,403.1,329.23
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,335.88,273.18
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,272.73,219.08
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,202.9,158.76
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,141.86,104.88
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,68.61,30.09
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,14.0,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,25.64,14.8
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,35.32,25.13
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,44.51,33.81
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,55.07,43.46
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,74.41,57.61
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,91.1,71.5
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,107.91,85.2
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,116.95,92.23
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,125.88,99.06
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,138.79,109.01
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,151.73,118.83
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,184.48,144.51
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,218.11,170.59
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,244.42,190.36
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,271.3,210.35
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,304.59,235.08
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,343.6,263.78
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,463.37,355.47
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,602.0,457.66
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,693.89,527.62
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,801.95,604.38
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,836.39,625.92
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,868.74,646.53
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,897.01,665.97
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,922.9,683.87
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,944.19,699.13
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,962.74,712.66
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,977.45,723.38
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,989.33,732.33
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,998.15,739.37
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,1003.97,744.54
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,1003.56,746.81
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,1000.11,747.19
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,991.26,742.6
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,979.48,736.14
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,962.91,727.35
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,943.61,716.74
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,919.8,701.66
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,893.57,684.92
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,860.64,664.69
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,825.82,642.94
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,791.4,620.21
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,750.73,592.8
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,703.78,560.94
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,656.4,528.18
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,601.37,488.05
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,549.77,448.5
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,490.09,401.17
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,432.79,354.3
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,364.33,296.97
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,301.25,242.49
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,229.87,180.35
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,166.98,124.14
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,90.51,44.72
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,17.54,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,12.47,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,24.75,14.33
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,34.43,24.42
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,43.64,33.06
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,49.05,38.13
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,75.17,46.12
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,111.73,66.82
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,153.35,96.68
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,196.08,131.17
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,242.53,170.43
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,288.51,210.18
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,337.21,251.96
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,388.61,295.28
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,438.02,336.13
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,485.7,374.82
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,534.24,413.16
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,580.35,448.53
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,626.26,482.81
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,672.48,516.62
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,716.26,547.9
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,755.44,573.58
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,793.11,597.95
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,827.06,619.83
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,859.06,640.26
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,887.21,658.95
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,913.07,676.12
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,935.14,689.8
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,954.67,701.82
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,969.22,712.0
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,980.98,720.47
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,988.85,726.5
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,993.79,730.74
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,992.93,730.95
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,989.09,729.35
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,982.11,725.8
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,972.14,720.37
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,955.25,711.49
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,935.68,700.88
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,910.83,685.59
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,883.69,668.72
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,851.16,648.81
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,821.82,631.0
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,780.96,603.82
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,739.14,575.7
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,692.66,544.52
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,645.84,512.52
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,593.62,474.78
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,540.32,434.65
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,480.8,389.04
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,423.73,343.74
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,358.13,289.46
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,297.32,237.5
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,227.01,177.26
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,165.0,122.65
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,91.21,48.04
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,18.85,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,11.62,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,23.28,13.34
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,30.22,20.74
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,36.7,26.84
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,40.55,30.47
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,70.32,39.06
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,109.28,60.43
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,153.67,92.0
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,202.73,131.7
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,251.73,173.08
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,300.73,215.21
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,352.25,259.02
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,402.66,301.72
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,458.02,347.01
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,507.88,387.17
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,558.06,426.48
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,606.06,462.98
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,653.6,498.14
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,698.3,530.33
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,741.8,560.22
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,781.44,585.39
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,819.4,609.04
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,854.38,630.36
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,887.23,650.01
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,915.61,667.82
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,941.52,683.96
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,963.06,697.22
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,981.86,708.74
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,995.93,717.26
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,1007.08,724.0
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,1014.69,727.13
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,1019.26,728.43
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,1018.41,727.88
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,1014.5,725.55
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,1004.68,720.07
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,991.92,712.86
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,974.78,702.96
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,954.9,691.37
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,929.14,676.0
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,901.01,659.09
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,867.97,640.14
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,833.03,619.72
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,798.31,597.98
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,757.29,571.66
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,710.12,541.49
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,662.51,510.44
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,609.44,474.19
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,557.0,436.23
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,499.59,393.64
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,442.26,349.59
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,376.56,297.43
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,315.58,247.1
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,245.31,188.1
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,183.07,134.11
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,106.7,58.76
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,29.07,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,12.82,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,25.47,15.19
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,33.92,23.87
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,42.05,31.42
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,46.06,35.19
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,75.64,44.04
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,113.33,65.48
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,156.26,96.39
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,200.03,131.66
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,247.23,171.22
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,295.09,211.85
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,348.45,256.13
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,397.2,296.62
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,447.27,337.0
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,495.37,374.19
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,543.93,410.41
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,589.99,444.69
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,638.18,479.43
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,681.69,510.45
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,724.51,540.14
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,763.49,565.19
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,800.92,588.99
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,833.91,609.62
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,864.8,628.77
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,892.07,646.39
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,917.01,662.51
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,937.82,675.03
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,956.0,685.9
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,969.97,695.13
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,981.18,702.72
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,987.68,707.42
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,991.3,710.43
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,990.04,710.45
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,985.87,708.75
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,978.17,704.89
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,967.56,699.27
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,950.49,690.58
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,930.8,680.23
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,907.46,666.44
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,881.71,651.03
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,854.81,635.76
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,820.81,615.51
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,779.62,590.04
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,737.47,563.49
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,691.03,534.04
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,646.79,505.52
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,593.33,468.19
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,540.82,430.12
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,481.28,385.31
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,424.15,340.74
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,363.13,291.48
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,305.91,243.43
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,236.06,184.03
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,174.19,129.9
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,101.65,58.95
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,28.31,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,14.44,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,28.74,18.16
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,38.31,28.04
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,47.4,36.72
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,53.19,42.23
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,83.84,52.05
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,123.72,81.64
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,156.24,110.68
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,188.98,131.63
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,241.75,172.04
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,286.26,212.57
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,333.89,255.03
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,367.24,286.89
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,384.92,303.02
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,456.01,359.7
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,554.41,437.79
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,602.74,476.35
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,653.29,515.83
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,697.53,548.68
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,740.48,579.79
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,780.92,608.25
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,819.96,635.14
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,856.27,658.84
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,890.91,681.14
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,919.14,700.15
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,945.03,717.54
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,966.23,730.61
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,984.77,741.9
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,999.63,751.89
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,1011.67,760.08
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,1020.69,766.65
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,1026.71,771.34
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,939.5,712.64
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,841.09,638.97
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,931.12,710.23
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,1002.74,760.27
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,914.89,702.12
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,817.45,633.12
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,875.43,680.37
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,911.46,707.75
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,800.68,629.82
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,683.91,542.82
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,631.17,504.67
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,579.8,466.57
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,599.16,486.94
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,611.58,501.11
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,536.59,442.49
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,462.99,383.92
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,405.32,336.99
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,351.78,292.29
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,292.8,242.41
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,238.08,194.93
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,174.02,139.05
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,122.48,93.23
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,68.91,41.31
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,16.47,0.0
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,30.36,19.82
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,39.06,28.92
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,47.33,36.83
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,52.57,41.78
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,84.52,51.86
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,126.21,85.04
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,160.49,117.77
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,196.92,139.79
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,256.86,184.29
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,304.66,226.61
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,358.62,273.72
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,407.92,317.24
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,458.52,360.98
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,507.59,401.85
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,557.12,441.94
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,562.67,446.06
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,554.23,437.83
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,639.0,507.07
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,742.1,588.59
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,724.13,570.73
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,694.04,543.07
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,728.46,567.67
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,762.37,591.26
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,769.06,595.28
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,773.5,597.76
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,794.86,613.52
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,815.22,628.44
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,756.36,582.43
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,692.12,532.32
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,740.92,570.87
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,785.42,605.6
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,781.33,603.17
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,775.7,599.96
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,630.83,490.22
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,471.35,366.58
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,453.42,354.71
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,435.17,342.05
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,397.71,313.58
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,360.24,284.89
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,341.88,271.74
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,323.37,258.31
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,401.98,324.48
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,474.53,384.54
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,579.51,474.1
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,660.1,542.4
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,603.47,497.72
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,548.22,453.73
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,488.22,405.59
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,430.72,358.16
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,364.59,301.72
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,303.09,247.82
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,230.8,184.63
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,169.06,129.58
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,99.6,63.06
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,23.32,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,24.14,14.68
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,41.12,30.68
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,57.74,45.97
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,75.39,62.09
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,94.17,74.86
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,112.94,90.14
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,132.4,105.74
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,170.64,134.22
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,215.33,168.27
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,243.69,191.46
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,271.79,214.11
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,318.17,250.59
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,365.26,287.74
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,397.93,313.05
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,430.33,337.68
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,417.01,327.35
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,395.96,310.45
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,358.17,280.83
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,319.98,250.53
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,383.76,299.97
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,452.86,352.34
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,377.1,293.92
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,298.57,232.9
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,479.84,374.72
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,668.0,514.36
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,613.29,471.42
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,552.96,425.27
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,568.42,437.34
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,587.81,451.86
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,472.07,365.38
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,353.26,274.67
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,336.14,262.14
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,318.85,249.07
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,276.99,216.85
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,235.01,184.24
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,157.34,122.74
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,80.41,60.57
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,245.28,195.02
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,412.99,326.29
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,311.6,246.84
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,205.54,162.58
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,352.79,284.58
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,488.26,392.61
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,513.01,414.92
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,537.92,437.19
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,426.17,348.43
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,333.72,273.29
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,385.09,317.54
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,416.63,343.37
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,356.25,292.67
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,299.45,243.79
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,231.34,184.48
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,170.13,130.23
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,103.77,67.09
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,29.55,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,14.75,0.0
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,29.41,19.21
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,38.13,28.07
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,46.41,35.92
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,66.02,53.65
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,97.96,77.47
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,113.92,90.13
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,134.15,106.25
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,163.99,129.52
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,196.2,154.59
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,246.38,190.48
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,317.07,244.07
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,349.5,271.54
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,371.92,290.12
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,423.78,330.35
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,489.02,380.54
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,530.03,411.86
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,570.93,442.65
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,589.42,454.38
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,604.85,463.37
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,639.74,489.31
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,678.38,517.51
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,770.29,587.88
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,872.1,658.42
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,899.28,676.36
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,924.14,693.45
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,944.85,708.21
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,962.97,721.32
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,976.96,731.37
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,988.22,739.72
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,993.83,744.41
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,996.58,747.33
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,995.92,749.52
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,992.39,749.89
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,981.76,744.1
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,968.43,736.58
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,957.04,731.55
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,937.46,720.83
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,807.78,629.52
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,670.48,524.59
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,629.94,496.8
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,589.31,467.99
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,530.81,423.89
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,465.17,373.79
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,411.73,333.1
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,359.95,292.92
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,453.34,372.71
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,514.72,424.5
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,470.1,388.4
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,426.42,352.44
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,363.92,300.11
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,305.37,249.53
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,237.06,189.73
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,175.32,134.77
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,109.64,72.32
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,35.63,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,16.06,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
