Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,16.69,0.0
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,32.08,21.45
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,49.02,37.51
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,62.59,50.1
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,79.54,65.55
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,104.61,80.29
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,130.11,99.31
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,157.73,120.7
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,166.29,130.26
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,167.99,133.65
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,193.94,153.82
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,225.67,178.47
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,253.16,199.96
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,281.47,221.94
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,298.31,234.35
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,314.77,246.32
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,419.93,329.19
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,545.6,425.8
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,623.32,486.48
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,716.75,558.03
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,754.72,584.83
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,791.34,610.23
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,824.86,633.31
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,855.48,654.3
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,882.04,672.13
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,906.44,688.48
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,928.02,703.24
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,947.31,716.5
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,961.43,726.33
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,972.93,734.51
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,976.68,737.56
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,973.24,735.89
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,971.08,734.59
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,966.23,731.55
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,957.2,726.14
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,945.56,719.08
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,928.06,709.09
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,908.18,697.53
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,887.51,684.14
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,860.92,666.62
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,827.92,644.27
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,793.42,620.79
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,754.69,594.4
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,714.82,566.94
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,667.73,534.48
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,620.65,500.66
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,570.1,462.76
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,520.0,424.27
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,461.97,378.78
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,406.38,333.91
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,343.79,281.59
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,287.89,233.34
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,222.21,176.62
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,164.03,125.49
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,102.84,68.44
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,36.81,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,14.39,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,13.02,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,26.08,16.46
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,43.74,32.91
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,61.11,48.81
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,78.39,64.53
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,97.17,76.92
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,117.15,93.07
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,133.81,106.23
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,143.89,114.81
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,148.41,118.63
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,219.26,171.16
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,321.7,250.22
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,347.69,272.38
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,367.61,288.65
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,414.48,325.04
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,465.59,364.24
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,468.21,365.51
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,467.52,363.65
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,582.06,455.43
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,725.46,565.74
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,765.12,593.13
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,802.19,618.83
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,836.44,641.21
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,868.93,662.19
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,896.46,680.61
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,921.8,697.53
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,943.43,712.24
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,962.65,725.39
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,977.03,735.01
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,988.74,742.95
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,994.37,747.25
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,997.17,749.81
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,996.11,750.98
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,992.21,750.38
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,983.04,744.9
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,976.87,741.62
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,959.48,730.73
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,939.55,718.23
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,916.25,703.44
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,890.53,686.97
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,857.69,665.18
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,823.12,642.09
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,784.14,615.9
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,743.78,588.44
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,699.94,558.92
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,653.28,526.75
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,602.39,489.49
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,551.93,451.34
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,493.38,405.41
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,437.09,359.89
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,374.39,307.21
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,315.71,256.4
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,247.09,196.88
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,184.88,141.91
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,114.72,77.74
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,46.56,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,16.81,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,6.75,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,13.5,5.84
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,23.16,14.86
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,32.82,23.82
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,43.46,33.51
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,54.11,40.82
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,65.25,50.18
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,76.18,59.18
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,86.15,67.36
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,96.13,75.46
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,143.38,113.89
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,190.94,151.78
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,202.8,160.59
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,214.58,169.32
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,259.7,204.34
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,310.71,243.42
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,316.2,247.12
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,320.89,250.29
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,455.6,356.12
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,609.59,472.49
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,699.28,544.34
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,804.12,623.5
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,837.44,646.05
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,868.79,667.65
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,896.25,686.21
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,921.44,703.18
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,943.72,718.16
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,963.56,731.51
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,978.07,741.28
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,989.85,749.32
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,994.13,751.31
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,995.52,751.51
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,994.37,751.54
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,990.35,749.76
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,983.28,746.03
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,973.3,740.42
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,955.96,729.84
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,936.03,717.55
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,913.65,703.58
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,888.76,687.83
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,862.44,670.79
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,829.0,648.59
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,790.98,622.94
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,751.58,596.04
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,705.69,564.89
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,659.35,532.84
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,608.8,496.49
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,561.06,460.15
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,504.0,415.22
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,448.98,370.54
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,384.51,316.72
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,324.47,264.96
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,256.02,205.16
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,194.83,150.57
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,119.48,82.22
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,45.62,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,17.74,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,15.87,1.94
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,31.71,21.35
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,40.75,30.32
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,49.34,38.4
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,58.5,46.77
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,92.65,57.29
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,128.43,79.67
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,169.43,110.47
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,212.06,145.87
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,258.18,185.41
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,304.11,225.34
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,352.74,267.16
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,400.55,307.7
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,452.78,350.55
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,499.85,388.52
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,547.57,425.93
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,593.57,461.72
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,639.41,496.49
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,681.25,526.6
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,721.71,554.95
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,759.96,580.57
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,796.93,604.29
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,830.83,625.62
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,862.99,645.57
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,891.51,664.17
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,917.94,681.35
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,936.3,692.23
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,954.8,703.27
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,968.94,712.86
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,980.5,720.88
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,990.73,726.75
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,998.16,730.87
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,998.04,731.61
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,995.07,730.66
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,986.24,725.99
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,974.59,719.58
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,958.43,711.64
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,945.34,705.82
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,920.44,690.96
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,893.31,674.57
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,861.28,655.39
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,827.45,634.76
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,787.49,608.58
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,746.45,581.32
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,703.25,552.77
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,657.07,521.5
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,604.22,483.42
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,552.21,444.78
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,493.56,400.29
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,437.16,356.04
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,371.81,302.47
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,311.08,251.11
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,240.84,191.32
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,180.22,138.49
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,111.67,77.19
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,41.25,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,15.89,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,15.85,2.47
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,31.67,21.38
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,41.11,30.67
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,50.09,39.08
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,60.02,48.13
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,94.75,58.52
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,130.66,80.77
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,172.37,111.88
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,215.99,148.01
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,263.1,188.16
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,309.57,227.74
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,358.73,268.84
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,410.49,311.48
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,460.12,351.26
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,507.39,388.01
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,555.33,423.93
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,601.43,456.65
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,647.29,487.93
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,692.0,517.75
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,733.84,544.56
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,772.28,568.05
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,809.21,590.24
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,843.51,610.5
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,876.0,629.39
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,903.57,646.85
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,928.87,662.84
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,950.37,676.41
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,969.39,688.43
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,983.49,698.78
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,994.85,707.5
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,1001.47,713.32
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,1005.22,717.43
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,1004.09,718.07
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,1000.06,716.98
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,990.28,712.73
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,977.73,706.72
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,960.46,698.31
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,940.62,688.23
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,915.63,673.69
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,894.0,661.33
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,862.38,642.83
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,828.97,622.97
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,789.27,597.55
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,748.46,571.04
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,702.61,541.23
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,659.14,512.61
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,606.91,475.9
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,555.48,438.41
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,497.94,395.66
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,442.52,353.08
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,378.64,302.34
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,318.94,253.22
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,251.45,196.46
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,190.34,143.97
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,122.04,83.92
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,56.06,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,20.38,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,14.2,1.98
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,28.33,18.37
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,36.25,26.04
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,43.67,32.85
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,53.23,35.86
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,88.57,51.03
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,126.42,74.72
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,169.07,106.61
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,212.6,142.32
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,259.47,181.98
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,306.69,221.99
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,359.35,265.57
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,407.81,305.55
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,457.56,345.45
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,505.49,382.16
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,553.91,417.94
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,580.67,436.27
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,599.83,447.95
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,650.88,483.58
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,705.62,520.73
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,756.47,556.98
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,809.34,591.45
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,842.94,611.77
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,874.6,630.84
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,902.37,648.1
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,927.93,663.93
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,948.92,676.01
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,967.4,686.55
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,982.35,696.31
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,994.63,704.52
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,998.0,707.76
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,998.51,709.38
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,1003.12,713.22
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,999.59,711.98
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,952.04,683.26
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,899.42,649.21
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,925.47,671.14
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,940.66,683.59
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,891.68,653.11
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,846.82,625.39
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,812.82,605.52
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,777.07,584.05
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,727.47,551.41
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,677.92,517.86
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,631.18,486.74
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,582.34,453.29
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,525.59,412.78
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,469.73,371.82
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,414.59,329.95
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,362.91,289.64
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,336.76,268.95
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,307.3,243.98
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,239.99,187.56
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,180.01,136.37
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,115.88,80.32
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,49.02,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,19.01,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,7.86,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,17.88,4.44
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,29.12,19.22
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,37.02,26.98
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,44.52,34.01
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,54.35,36.78
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,89.69,52.15
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,127.99,76.43
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,171.15,108.93
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,215.44,145.68
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,263.02,186.32
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,310.35,227.19
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,363.14,271.8
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,411.57,312.33
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,461.26,352.77
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,508.89,389.82
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,556.95,425.9
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,603.47,460.74
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,652.05,496.04
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,695.19,526.96
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,737.44,556.32
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,776.02,581.07
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,813.1,604.54
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,846.49,626.0
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,877.91,646.06
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,905.46,664.05
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,930.74,680.58
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,951.91,694.44
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,970.52,706.72
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,985.53,716.35
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,997.86,724.34
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,1001.76,725.97
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,1002.8,725.93
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,1002.35,726.49
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,999.08,725.34
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,995.86,724.36
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,984.23,717.99
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,967.95,709.76
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,949.09,699.88
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,924.79,685.01
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,898.2,668.63
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,866.05,649.41
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,832.14,628.85
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,793.26,603.41
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,756.06,578.96
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,709.75,548.8
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,663.15,517.9
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,611.69,481.48
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,560.79,444.45
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,501.91,400.63
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,445.24,357.05
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,382.05,306.29
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,322.82,257.13
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,252.21,198.11
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,191.49,146.03
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,123.05,86.41
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,57.57,2.99
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,20.66,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,8.85,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,18.28,5.1
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,29.11,19.34
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,35.93,26.1
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,41.71,31.53
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,52.26,34.3
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,88.84,50.12
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,127.77,74.81
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,171.35,107.77
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,216.47,145.38
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,268.12,189.43
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,315.66,230.18
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,365.34,271.97
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,414.74,313.2
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,465.34,354.2
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,514.0,392.0
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,562.96,428.77
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,612.48,465.3
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,658.46,498.35
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,701.74,527.83
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,743.89,555.13
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,782.52,579.55
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,819.61,602.7
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,853.39,623.41
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,885.18,642.68
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,912.68,659.93
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,937.84,675.65
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,959.69,688.36
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,978.99,699.45
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,992.78,708.04
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,1003.8,715.0
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,1009.63,717.86
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,1012.56,719.03
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,1012.02,719.59
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,1008.57,718.45
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,1000.23,713.34
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,989.04,706.52
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,972.74,698.93
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,953.83,689.68
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,929.9,676.13
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,909.09,664.58
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,876.6,646.15
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,842.26,626.29
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,803.49,602.14
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,763.4,576.72
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,718.15,548.83
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,672.41,519.94
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,623.59,486.79
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,572.75,450.24
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,514.95,407.41
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,459.15,364.69
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,397.08,315.67
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,338.74,267.9
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,270.49,210.85
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,209.11,158.26
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,138.26,96.87
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,71.03,10.39
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,26.24,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,9.83,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,18.26,5.32
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,28.71,18.85
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,34.93,25.06
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,40.75,30.55
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,51.6,33.15
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,88.08,48.89
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,127.32,73.82
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,171.19,106.95
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,216.07,143.95
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,267.27,186.98
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,315.34,227.76
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,365.48,269.48
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,414.41,309.88
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,464.47,350.01
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,513.24,387.44
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,565.49,426.0
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,611.67,459.97
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,657.4,492.73
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,701.02,522.2
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,743.82,549.37
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,783.25,574.39
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,821.12,598.16
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,855.2,619.24
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,887.27,638.89
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,915.44,656.42
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,941.27,672.43
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,963.31,685.1
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,982.76,696.17
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,997.64,703.94
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,1009.73,710.03
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,1018.42,714.1
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,1024.17,716.47
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,1024.05,717.28
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,1020.94,716.4
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,1013.39,713.35
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,1002.92,708.56
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,987.18,699.66
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,968.71,689.13
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,944.79,675.57
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,918.47,660.46
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,887.7,643.34
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,854.99,624.78
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,820.71,605.24
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,779.97,580.97
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,735.44,552.88
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,690.26,523.88
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,638.35,489.68
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,586.85,453.45
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,531.62,414.12
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,475.88,372.94
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,412.61,323.69
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,353.1,275.65
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,284.39,219.57
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,222.49,167.43
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,149.03,104.5
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,80.17,17.62
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,29.92,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,18.66,5.83
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,29.65,19.66
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,35.82,25.78
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,41.61,31.17
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,53.24,33.83
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,90.69,50.07
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,130.94,75.87
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,175.89,110.21
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,221.89,148.74
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,274.3,193.68
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,323.13,235.79
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,374.08,278.96
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,423.89,320.87
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,474.77,362.47
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,527.8,403.7
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,577.41,441.11
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,625.02,476.75
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,672.16,511.04
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,716.37,542.4
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,759.66,571.31
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,799.52,596.6
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,837.74,620.46
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,872.2,641.81
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,904.53,661.59
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,932.76,679.9
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,958.6,696.66
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,980.6,709.88
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,999.95,721.4
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,1014.62,731.08
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,1026.46,739.06
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,1029.78,741.69
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,1030.1,742.56
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,1029.24,742.47
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,1025.45,740.61
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,1015.91,735.17
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,1003.6,728.07
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,986.51,717.63
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,972.65,709.43
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,947.3,694.01
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,919.72,677.17
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,887.12,657.95
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,852.7,637.35
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,812.79,612.73
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,771.69,586.96
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,630.15,486.25
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,486.38,378.56
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,475.85,373.3
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,452.59,357.53
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,399.98,317.69
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,342.8,273.47
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,294.13,234.98
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,247.52,196.87
