Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,195.5,153.27
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,147.45,112.21
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,94.84,66.86
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,43.84,10.19
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,16.52,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,10.81,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,19.06,6.43
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,29.6,19.84
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,35.31,25.58
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,40.67,30.62
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,52.69,33.13
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,90.53,49.6
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,131.57,75.99
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,177.23,110.81
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,227.11,152.17
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,276.56,194.16
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,325.75,236.21
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,376.96,279.1
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,427.32,320.78
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,478.74,362.01
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,531.82,402.46
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,581.36,438.96
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,628.8,473.6
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,675.67,506.79
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,718.7,535.22
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,760.17,560.92
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,799.69,585.5
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,837.61,608.75
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,871.72,628.05
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,903.77,645.78
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,931.81,662.93
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,957.48,678.56
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,978.88,690.69
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,997.64,701.22
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,1012.23,710.65
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,1024.03,718.48
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,1032.86,723.69
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,1038.71,727.17
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,1038.23,727.27
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,1034.73,725.68
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,1025.83,719.94
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,1014.02,712.54
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,996.86,704.31
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,976.99,694.41
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,952.28,680.5
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,925.22,665.06
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,893.15,647.19
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,864.36,631.33
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,825.1,607.36
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,784.49,582.22
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,738.36,553.73
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,691.68,524.28
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,639.62,490.28
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,590.51,455.9
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,532.27,414.84
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,475.9,373.54
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,412.58,324.61
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,353.06,276.78
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,284.39,220.49
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,222.44,168.18
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,150.59,106.73
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,83.7,27.43
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,31.14,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,10.81,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,18.34,6.01
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,27.59,17.82
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,33.4,23.51
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,38.85,28.53
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,51.31,31.21
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,88.72,47.44
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,128.83,73.11
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,173.11,106.67
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,221.88,146.4
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,270.27,186.66
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,318.51,226.88
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,368.62,267.63
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,417.69,306.41
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,467.81,344.48
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,498.45,367.15
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,522.03,383.11
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,547.82,399.77
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,565.64,409.95
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,630.21,453.32
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,702.5,500.15
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,760.37,537.83
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,822.72,574.09
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,856.4,591.23
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,887.97,607.11
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,915.93,624.78
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,941.51,641.07
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,962.84,654.87
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,981.51,667.18
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,996.46,677.37
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,1008.61,686.0
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,1010.91,687.44
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,1010.22,687.25
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,1009.3,689.86
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,1005.5,690.79
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,995.92,686.85
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,983.57,681.28
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,967.01,672.62
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,947.88,662.41
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,923.5,649.38
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,902.46,638.37
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,870.45,620.72
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,836.63,601.76
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,772.9,561.55
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,713.97,524.0
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,668.7,495.82
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,623.71,466.02
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,596.12,448.99
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,565.1,428.7
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,507.84,388.55
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,452.6,348.51
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,390.23,301.08
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,331.72,254.99
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,265.27,202.06
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,204.16,151.93
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,137.13,95.88
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,74.94,26.7
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,27.37,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,17.86,5.68
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,30.63,20.04
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,47.75,35.35
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,64.65,50.17
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,82.2,62.02
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,101.12,76.93
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,120.81,92.16
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,137.16,104.55
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,171.5,130.31
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,209.34,158.79
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,250.02,188.45
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,301.58,226.65
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,343.22,258.06
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,394.79,296.89
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,427.94,321.14
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,460.1,344.07
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,425.73,318.26
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,379.78,283.11
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,434.2,322.55
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,488.54,360.92
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,452.94,334.3
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,410.28,302.71
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,384.75,283.69
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,358.0,263.63
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,562.78,415.27
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,779.56,565.85
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,814.57,587.18
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,849.22,609.58
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,827.07,592.74
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,799.57,572.91
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,730.53,523.36
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,654.16,468.51
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,750.65,537.26
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,846.19,602.18
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,874.27,621.1
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,900.15,639.03
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,923.89,656.44
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,936.31,664.64
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,913.9,651.37
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,889.08,636.88
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,857.98,619.54
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,825.09,600.87
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,787.83,577.87
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,749.28,553.77
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,704.62,526.22
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,662.22,499.71
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,611.77,466.18
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,561.89,431.47
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,505.49,391.42
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,451.01,351.32
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,389.55,304.34
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,331.75,258.45
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,266.53,205.65
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,207.59,156.44
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,140.1,99.34
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,79.24,31.58
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,29.1,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,18.19,6.28
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,28.48,18.75
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,35.18,25.26
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,41.44,31.05
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,54.53,34.04
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,90.98,50.53
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,122.4,83.18
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,139.58,108.48
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,174.1,134.59
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,212.26,163.53
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,259.29,196.94
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,325.04,246.17
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,384.46,290.53
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,465.96,352.32
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,513.91,389.08
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,565.32,427.19
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,611.17,461.3
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,656.6,494.27
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,700.46,525.75
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,743.77,555.18
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,782.37,581.09
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,819.38,605.82
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,853.56,627.31
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,885.7,647.31
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,913.41,665.28
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,938.77,681.74
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,960.34,694.37
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,979.33,705.35
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,994.72,715.49
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,1007.35,723.97
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,1012.42,727.72
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,1014.56,729.77
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,1015.15,730.58
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,1012.84,729.65
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,1005.12,725.38
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,994.54,719.41
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,979.3,710.51
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,961.4,699.99
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,938.03,685.93
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,912.31,670.34
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,886.63,655.78
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,853.65,636.17
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,815.73,613.29
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,776.43,589.13
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,731.31,560.21
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,685.64,530.4
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,634.48,495.95
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,586.16,461.21
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,529.6,419.73
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,474.82,378.18
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,412.85,328.98
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,354.4,280.94
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,287.43,225.7
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,226.8,174.03
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,156.51,113.41
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,91.59,40.65
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,34.14,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,9.83,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,17.76,6.05
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,27.48,17.81
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,33.3,23.55
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,38.74,28.66
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,52.15,31.9
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,88.24,48.43
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,114.75,77.72
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,129.98,102.16
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,153.15,120.21
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,172.83,135.26
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,239.77,179.57
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,355.97,266.02
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,403.28,305.63
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,451.67,345.33
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,498.1,382.56
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,548.12,421.33
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,592.76,455.04
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,637.03,487.58
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,678.27,517.31
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,718.51,544.94
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,756.46,570.76
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,792.96,595.41
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,826.17,616.47
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,857.53,636.12
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,884.7,653.82
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,909.67,670.04
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,930.96,682.79
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,949.81,693.94
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,964.7,703.6
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,976.95,711.62
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,981.74,715.22
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,983.73,717.15
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,983.79,717.61
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,981.07,716.38
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,973.11,712.17
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,962.45,706.29
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,946.67,698.18
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,928.36,688.44
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,904.85,674.15
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,884.68,662.13
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,854.62,644.29
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,822.75,625.09
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,785.36,600.61
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,746.78,575.06
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,703.01,547.41
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,661.29,520.68
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,612.14,486.24
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,563.47,450.47
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,508.17,409.3
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,454.71,368.11
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,394.35,319.33
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,337.41,271.76
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,272.19,216.63
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,213.2,165.45
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,145.35,106.32
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,84.81,39.85
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,31.2,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,10.81,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,19.41,7.26
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,29.78,19.88
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,36.06,26.08
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,41.38,31.13
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,55.05,34.58
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,90.88,51.3
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,103.35,69.03
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,103.26,80.9
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,135.62,106.7
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,168.91,132.82
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,201.03,157.1
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,239.59,186.2
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,281.3,217.7
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,321.53,247.83
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,392.34,300.74
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,479.44,365.06
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,549.53,419.15
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,645.32,491.38
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,688.33,522.05
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,730.84,551.19
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,769.05,577.16
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,805.77,602.0
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,838.64,622.91
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,869.42,642.29
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,897.39,661.01
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,923.15,678.28
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,945.23,691.79
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,964.84,703.71
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,979.98,713.82
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,992.45,722.3
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,1001.16,728.45
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,1007.02,732.88
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,1008.08,735.76
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,1006.23,736.89
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,960.32,707.52
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,904.71,669.63
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,938.14,696.79
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,954.08,709.69
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,929.73,695.94
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,903.22,680.91
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,877.81,666.02
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,845.13,645.96
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,806.44,621.71
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,766.63,596.32
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,721.58,566.33
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,676.02,535.48
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,626.85,501.19
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,576.08,463.59
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,519.42,421.1
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,464.65,378.62
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,400.47,326.42
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,340.49,276.1
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,273.85,219.15
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,212.64,165.74
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,143.63,105.83
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,81.56,40.46
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,29.44,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,19.19,7.21
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,28.42,18.72
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,33.29,23.65
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,37.87,28.02
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,59.77,41.83
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,91.22,71.78
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,108.33,85.73
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,125.78,99.7
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,158.85,125.15
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,198.72,156.02
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,250.42,193.53
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,325.87,251.13
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,363.96,282.18
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,408.74,318.2
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,474.35,370.28
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,564.12,440.81
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,558.84,435.29
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,540.24,418.0
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,554.26,427.02
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,564.69,432.83
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,631.84,484.17
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,703.23,537.75
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,785.89,601.54
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,877.72,665.47
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,905.35,683.73
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,930.75,700.9
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,951.13,713.6
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,968.95,724.6
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,983.65,734.69
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,995.68,743.09
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,993.57,742.09
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,994.37,743.26
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,994.05,744.93
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,991.0,744.87
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,924.16,699.73
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,851.76,645.44
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,846.39,645.01
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,838.28,642.29
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,816.89,628.32
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,793.43,612.94
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,768.09,597.56
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,743.63,582.56
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,742.77,585.81
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,734.4,582.18
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,662.18,530.94
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,593.25,479.25
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,577.31,469.17
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,554.92,453.28
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,492.49,403.81
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,434.07,356.55
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,375.74,308.94
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,322.95,264.26
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,259.37,209.46
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,201.99,158.95
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,139.65,103.84
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,82.57,42.85
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,29.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,11.8,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,21.06,8.53
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,32.23,22.07
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,39.23,28.98
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,45.93,35.29
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,49.93,34.1
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,62.69,47.94
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,74.46,57.74
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,86.27,67.39
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,104.44,82.18
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,122.67,96.77
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,130.06,102.29
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,137.42,107.73
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,167.04,131.03
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,197.08,154.31
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,238.3,186.12
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,276.02,214.74
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,285.32,221.0
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,289.69,223.5
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,386.9,297.68
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,489.91,373.96
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,582.9,445.04
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,686.87,522.72
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,779.8,593.6
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,883.29,664.68
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,911.4,682.65
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,937.22,699.6
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,959.63,713.21
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,979.56,725.18
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,994.61,735.36
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,1006.88,743.84
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,1014.82,749.9
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,1019.82,754.17
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,1019.96,756.47
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,1017.13,756.95
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,1009.31,753.08
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,998.57,747.34
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,983.15,739.37
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,965.05,729.63
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,941.52,715.06
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,915.62,698.86
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,885.2,680.51
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,852.83,660.64
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,813.83,634.57
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,778.57,611.0
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,734.49,581.45
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,689.77,551.0
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,639.16,515.79
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,588.93,478.93
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,535.85,438.72
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,482.22,396.73
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,419.61,345.35
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,360.75,295.4
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,294.99,238.41
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,235.26,185.29
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,164.38,122.58
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,100.48,54.42
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,37.39,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,17.72,6.28
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,25.55,16.26
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,30.13,20.88
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,34.43,24.96
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,48.3,27.67
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,85.57,44.41
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,128.74,73.46
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,172.63,107.74
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,217.49,145.95
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,265.14,187.69
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,312.49,229.72
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,361.37,272.51
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,409.89,314.16
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,463.18,358.35
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,510.62,396.99
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,558.01,434.48
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,603.51,470.45
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,648.51,505.24
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,691.12,536.56
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,732.78,565.15
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,771.54,591.88
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,808.78,617.34
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,842.71,639.3
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,874.68,659.73
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,903.21,678.75
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,929.46,696.2
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,952.43,711.68
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,972.88,725.51
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,989.3,736.43
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,1002.99,745.62
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,1006.41,748.32
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,1006.86,749.23
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,1008.11,750.52
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,1006.5,750.0
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,1000.48,747.11
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,991.6,742.4
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,976.63,734.72
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,959.04,725.31
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,936.07,710.79
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,910.78,694.71
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,885.55,679.64
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,852.94,659.28
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,814.72,633.49
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,775.2,606.6
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,730.56,576.66
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,685.36,545.91
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,636.16,511.48
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,585.17,473.53
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,528.44,429.86
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,473.53,386.37
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,410.66,335.17
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,351.58,285.54
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,284.56,228.21
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,223.75,175.0
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,153.16,113.74
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,91.76,50.76
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,33.42,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,11.8,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,21.06,8.64
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,32.23,22.14
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,39.24,29.05
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,45.94,35.35
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,59.81,38.45
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,95.65,55.1
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,133.79,79.54
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,177.01,112.06
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,221.64,148.8
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,269.45,189.08
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,320.26,231.92
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,369.82,273.23
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,418.16,313.1
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,467.67,352.75
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,515.67,389.55
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,563.95,425.34
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,613.18,460.91
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,658.93,492.97
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,701.1,520.85
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,741.99,546.62
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,780.66,570.99
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,817.85,594.08
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,850.69,612.84
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,881.48,630.03
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,909.13,647.48
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,934.56,663.55
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,955.42,676.04
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,973.77,687.0
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,988.6,697.78
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,1000.77,707.0
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,1009.66,712.8
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,1015.69,716.88
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,1016.01,719.4
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,1013.43,720.25
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,1003.21,715.41
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,990.28,708.94
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,887.47,644.7
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,775.6,567.18
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,850.81,625.6
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,909.02,665.34
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,877.9,647.19
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,844.95,628.32
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,761.55,573.69
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,679.15,517.36
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,642.54,495.04
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,604.43,470.65
