Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,549.09,430.99
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,500.59,395.37
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,487.72,388.11
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,466.41,373.25
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,405.39,324.65
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,347.77,277.33
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,282.75,223.15
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,223.59,172.5
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,156.32,114.86
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,97.36,54.62
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,35.72,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,21.06,8.52
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,33.05,22.67
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,39.63,29.2
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,45.95,35.15
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,59.65,38.33
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,95.09,55.0
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,132.47,79.03
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,175.37,111.74
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,219.39,148.87
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,266.5,189.69
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,316.98,233.06
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,366.59,275.15
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,414.91,316.0
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,464.34,356.62
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,512.54,395.14
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,564.4,435.09
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,610.07,469.65
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,655.29,502.95
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,699.25,534.59
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,742.66,563.95
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,781.85,589.38
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,819.48,613.47
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,853.57,634.92
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,885.74,654.92
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,913.72,673.61
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,939.35,690.77
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,961.18,704.08
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,980.43,715.71
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,995.12,725.51
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,1007.02,733.62
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,1012.33,736.39
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,1014.72,737.39
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,1014.54,739.17
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,1011.45,739.16
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,1003.48,734.93
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,992.68,728.94
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,977.19,719.65
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,959.06,708.7
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,936.01,694.51
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,910.63,678.77
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,879.86,660.4
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,852.44,644.23
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,814.51,620.56
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,775.25,595.7
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,730.81,566.75
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,685.78,536.88
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,635.26,502.32
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,587.53,467.79
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,531.77,425.63
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,477.69,383.56
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,415.75,334.06
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,357.46,285.92
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,292.15,231.26
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,232.75,180.13
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,163.61,120.77
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,101.89,58.57
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,37.68,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,10.81,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,19.4,7.4
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,29.77,19.96
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,36.05,26.19
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,41.39,31.26
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,55.02,34.43
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,90.59,51.03
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,128.46,75.66
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,171.32,108.62
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,215.26,152.94
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,247.0,185.94
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,290.15,216.64
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,361.19,271.62
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,409.63,312.84
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,459.17,354.0
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,510.88,395.69
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,559.35,433.96
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,605.82,470.65
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,651.92,506.3
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,695.93,538.83
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,739.31,568.79
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,778.98,596.38
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,817.13,622.76
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,852.38,647.23
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,885.7,670.31
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,915.17,692.4
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,942.35,713.14
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,965.36,729.72
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,985.77,744.62
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,1001.56,757.19
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,1014.56,768.01
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,1020.47,772.6
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,1023.42,775.32
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,1023.77,775.61
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,1021.17,774.0
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,1014.09,769.46
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,1004.1,763.06
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,988.42,754.34
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,970.04,743.84
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,945.51,727.99
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,918.73,710.6
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,888.25,691.55
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,855.87,671.01
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,821.44,647.85
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,780.75,619.9
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,735.71,589.07
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,690.07,557.34
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,641.84,523.46
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,593.49,487.62
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,540.31,446.1
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,486.46,402.88
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,426.75,352.87
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,370.1,303.98
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,304.24,246.74
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,244.23,193.25
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,171.26,129.1
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,107.11,63.95
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,39.72,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,20.65,8.21
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,31.42,21.36
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,37.02,27.03
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,41.42,31.28
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,54.71,34.08
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,90.43,50.49
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,128.09,74.67
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,171.13,107.67
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,218.55,147.91
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,265.64,189.12
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,305.19,226.07
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,344.58,261.85
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,400.47,308.84
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,463.15,360.72
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,510.83,399.84
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,558.69,438.06
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,604.61,473.7
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,650.09,508.04
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,693.0,539.79
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,734.94,568.88
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,773.95,596.06
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,811.42,621.97
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,845.49,644.12
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,877.61,664.74
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,905.43,683.63
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,930.93,701.02
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,953.11,716.59
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,972.75,730.52
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,987.86,741.07
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,1000.23,749.87
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,1008.35,755.93
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,1013.57,760.16
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,1013.39,762.38
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,1010.26,762.74
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,1002.29,758.39
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,991.49,752.22
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,976.92,744.25
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,959.69,734.52
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,937.29,721.56
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,912.43,706.84
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,882.35,687.66
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,850.33,667.01
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,815.05,642.89
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,778.08,617.39
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,739.42,591.57
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,695.2,561.17
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,646.73,526.16
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,598.36,489.96
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,543.21,447.17
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,489.44,404.18
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,429.94,355.12
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,371.91,305.73
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,307.12,249.28
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,248.09,196.47
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,173.72,131.18
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,109.2,66.3
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,40.44,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,13.76,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,21.07,8.44
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,30.61,20.75
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,35.63,25.92
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,39.67,29.84
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,53.08,32.77
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,89.44,49.44
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,127.62,74.23
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,170.68,107.61
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,213.85,153.38
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,240.57,183.84
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,285.95,215.88
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,362.0,275.53
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,410.67,318.39
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,464.14,364.17
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,511.62,403.78
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,559.43,442.68
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,605.35,479.79
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,650.78,515.7
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,693.26,547.83
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,734.69,577.12
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,774.22,605.11
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,812.23,631.8
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,846.13,654.65
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,878.01,675.94
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,906.79,695.72
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,933.29,713.88
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,955.16,728.8
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,974.45,741.98
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,990.11,752.72
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,1003.03,761.66
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,817.67,628.18
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,611.13,465.59
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,821.32,632.77
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,1010.85,768.97
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,1004.86,764.31
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,995.93,758.99
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,980.93,750.69
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,963.26,740.6
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,941.75,726.42
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,917.69,710.52
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,887.6,691.35
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,855.56,670.72
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,819.4,646.0
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,786.48,623.52
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,742.99,593.9
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,698.76,563.35
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,650.68,528.32
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,602.44,492.12
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,428.47,352.5
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,264.57,216.97
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,339.6,280.34
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,382.78,313.92
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,317.6,256.88
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,258.03,203.68
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,190.02,143.18
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,130.43,80.19
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,49.03,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,11.8,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,19.01,7.0
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,28.47,18.89
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,33.8,24.22
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,38.8,28.9
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,51.46,31.43
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,86.94,47.24
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,125.3,71.96
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,168.01,104.35
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,215.16,143.16
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,262.03,182.66
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,308.71,221.81
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,357.38,261.7
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,405.2,301.05
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,454.09,340.22
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,504.78,379.93
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,551.99,416.22
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,597.53,451.32
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,642.69,485.47
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,685.8,516.81
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,728.53,545.88
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,767.58,572.67
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,805.08,598.32
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,838.66,620.07
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,870.3,640.44
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,898.17,659.51
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,923.73,677.1
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,945.92,691.19
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,965.57,703.65
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,980.71,714.6
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,993.1,723.87
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,1001.17,730.44
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,1006.34,735.23
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,1007.12,736.5
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,1004.95,736.0
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,997.79,732.71
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,987.72,727.6
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,973.45,719.45
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,956.47,709.57
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,934.79,696.88
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,910.62,682.46
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,881.5,665.38
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,850.35,646.76
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,814.94,623.96
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,777.91,599.79
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,735.37,572.28
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,692.05,543.73
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,649.23,514.96
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,601.84,482.04
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,548.3,441.4
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,495.96,400.48
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,437.91,353.8
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,382.5,307.62
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,319.08,253.84
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,263.36,204.81
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,195.76,145.38
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,136.89,83.77
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,51.71,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,15.9,4.74
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,22.87,13.89
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,27.16,18.16
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,31.19,21.91
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,43.74,24.3
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,83.04,42.38
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,120.39,80.17
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,144.85,112.12
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,180.7,138.87
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,216.79,165.94
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,263.48,195.25
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,354.08,262.58
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,401.8,302.57
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,450.42,342.38
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,459.07,350.29
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,452.83,344.13
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,528.66,403.9
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,634.36,484.59
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,612.22,463.26
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,573.69,429.07
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,583.0,435.3
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,592.22,440.96
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,507.81,378.31
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,417.35,310.22
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,392.58,292.36
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,366.9,273.48
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,348.06,259.27
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,329.37,245.12
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,356.52,265.25
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,387.74,288.12
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,384.55,285.98
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,381.18,283.85
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,503.56,375.92
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,633.7,470.98
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,650.8,484.17
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,666.7,497.11
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,660.54,494.82
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,645.34,486.39
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,779.41,592.1
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,886.07,669.11
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,856.49,650.3
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,830.27,634.61
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,556.11,435.38
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,277.76,214.99
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,277.22,216.65
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,275.84,216.99
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,244.78,193.36
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,214.03,169.66
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,159.12,125.68
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,112.88,88.02
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,95.32,73.88
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,77.67,59.34
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,60.44,44.98
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,43.03,30.22
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,28.97,18.02
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,15.44,5.31
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,7.86,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,10.81,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,16.39,4.98
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,23.81,14.75
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,28.49,19.45
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,32.88,23.6
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,45.03,25.83
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,84.71,44.1
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,124.17,69.47
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,167.73,102.84
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,212.88,140.76
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,260.96,182.29
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,308.65,223.99
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,362.39,269.85
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,411.89,311.52
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,462.43,352.86
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,510.69,391.35
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,559.16,428.81
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,606.18,463.86
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,652.78,497.49
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,696.5,528.25
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,738.84,556.0
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,778.53,580.68
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,816.73,603.95
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,852.33,625.54
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,886.09,645.69
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,915.31,663.99
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,942.21,680.78
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,965.29,694.26
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,985.82,706.13
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,1001.83,716.6
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,1015.05,725.43
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,1024.34,730.99
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,1030.65,734.79
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,1032.09,736.57
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,1030.5,736.6
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,1023.48,733.33
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,1013.54,728.32
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,999.66,720.45
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,983.0,710.89
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,960.85,697.85
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,936.23,683.26
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,906.4,666.55
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,874.5,648.31
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,837.47,625.17
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,799.0,600.84
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,760.0,576.99
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,715.36,548.7
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,664.45,514.29
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,613.79,478.98
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,558.42,439.15
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,504.37,398.91
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,446.01,353.23
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,388.54,306.71
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,322.81,252.52
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,262.7,201.32
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,193.92,142.64
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,134.26,82.93
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,50.47,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,16.9,5.09
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,24.78,15.43
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,29.42,20.04
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,33.77,24.08
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,45.8,26.16
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,86.43,44.42
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,127.08,70.21
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,171.69,103.93
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,212.75,138.24
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,255.68,175.18
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,307.85,219.03
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,362.6,264.17
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,405.51,300.96
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,444.71,333.54
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,499.45,375.82
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,562.4,422.91
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,608.95,456.37
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,654.99,488.37
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,699.4,518.26
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,743.28,545.09
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,782.7,567.97
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,820.47,589.25
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,854.94,608.53
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,887.28,626.15
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,916.37,643.51
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,943.08,659.37
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,965.16,672.57
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,984.53,684.16
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,1000.11,695.6
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,1012.88,705.39
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,1017.22,709.28
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,1018.55,711.33
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,1019.13,713.22
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,1016.78,713.38
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,1011.32,712.21
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,1002.86,709.18
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,987.86,703.01
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,970.16,695.14
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,906.89,656.24
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,843.74,616.92
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,858.47,630.06
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,863.84,636.53
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,730.35,547.44
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,586.66,442.88
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,662.78,504.62
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,706.87,539.56
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,657.09,506.37
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,607.58,472.59
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,552.53,433.07
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,501.08,394.81
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,440.67,347.76
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,383.45,301.6
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,318.12,247.88
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,258.34,197.17
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,190.06,139.16
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,130.97,80.91
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,49.05,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,11.8,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,17.42,5.32
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,24.83,15.58
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,28.6,19.47
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,32.16,22.84
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,47.47,27.69
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,86.53,43.75
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,127.82,69.84
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,173.25,104.41
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,220.21,143.89
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,269.87,186.87
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,323.8,233.13
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,375.15,276.71
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,425.0,318.67
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,475.58,359.99
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,524.99,398.58
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,574.47,435.89
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,621.77,471.11
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,668.43,504.8
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,710.74,533.38
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,750.72,558.26
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,789.98,583.94
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,827.61,608.29
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,861.9,629.32
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,894.09,648.82
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,922.7,665.48
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,948.93,680.52
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,971.29,693.41
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,991.05,704.67
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,1006.74,714.83
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,1019.61,723.34
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,1029.98,731.21
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,1037.38,737.32
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,1038.94,739.45
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,1037.46,739.79
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,1030.96,737.06
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,1021.47,732.52
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,1007.61,726.39
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,990.93,718.47
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,968.73,705.54
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,944.03,690.97
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,914.55,674.27
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,882.94,656.0
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,846.43,634.19
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,808.36,611.02
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,645.69,497.95
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,478.94,372.41
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,503.17,395.01
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,512.7,405.3
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,324.42,258.68
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,155.85,121.85
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,126.75,98.78
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,103.75,80.05
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,80.66,61.04
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,57.96,42.07
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,39.86,26.64
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,21.24,9.61
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,10.81,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,10.81,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,16.98,4.79
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,24.87,15.51
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,28.62,19.39
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,32.18,22.75
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,46.64,27.47
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,84.58,42.88
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,125.12,68.22
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,170.13,102.13
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,215.97,140.45
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,264.54,182.3
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,317.89,227.8
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,368.69,270.65
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,418.07,311.99
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,468.22,352.76
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,516.99,390.68
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,565.76,427.28
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,612.43,461.85
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,658.46,494.93
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,701.78,524.28
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,743.55,550.15
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,782.6,574.36
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,819.97,597.14
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,854.42,617.74
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,886.76,636.73
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,915.85,653.48
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,942.58,668.61
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,964.61,681.15
