Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,983.98,692.04
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,999.65,702.09
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,1012.5,710.5
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,1019.65,714.47
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,1023.85,716.72
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,1024.45,717.91
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,1022.07,717.36
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,1015.25,713.51
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,1005.51,707.89
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,990.47,701.51
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,972.69,693.4
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,950.34,682.3
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,925.54,669.51
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,896.18,653.3
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,864.78,635.56
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,828.85,614.76
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,791.39,592.54
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,753.25,570.02
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,709.44,542.97
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,661.01,512.1
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,612.51,479.99
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,558.49,441.87
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,505.63,403.08
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,448.7,358.66
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,392.47,313.11
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,328.02,259.35
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,268.94,208.35
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,199.58,148.45
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,139.87,88.74
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,52.71,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,10.81,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,16.54,4.33
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,23.99,14.8
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,28.24,19.16
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,32.23,22.98
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,46.28,27.66
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,84.73,43.16
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,126.08,69.58
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,171.37,104.56
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,217.77,143.94
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,266.97,187.06
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,320.39,234.02
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,371.31,278.54
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,421.45,321.69
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,472.42,364.37
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,521.44,404.5
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,570.64,443.63
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,618.38,480.44
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,665.53,515.77
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,709.85,548.15
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,753.08,577.11
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,793.27,604.34
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,831.78,630.14
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,866.75,652.24
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,899.62,672.71
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,928.91,691.93
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,955.77,709.49
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,978.75,723.04
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,999.02,734.78
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,934.62,693.02
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,857.84,635.12
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,953.32,708.28
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,1039.1,764.99
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,1040.76,765.84
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,1039.38,765.48
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,1032.51,761.64
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,1022.68,755.98
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,1008.45,748.99
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,991.41,740.18
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,968.4,727.37
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,942.93,712.88
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,913.17,695.34
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,881.32,676.21
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,844.03,651.79
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,805.21,626.08
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,767.07,602.89
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,723.23,574.96
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,673.67,541.03
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,624.12,506.05
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,568.28,463.57
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,513.67,420.7
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,454.57,372.68
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,396.51,323.91
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,330.88,267.43
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,270.77,214.08
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,198.0,150.09
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,135.71,87.9
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,50.99,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,10.81,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,16.59,4.13
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,24.04,14.89
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,27.85,18.9
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,34.41,25.02
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,44.47,26.59
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,82.86,41.67
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,124.08,67.59
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,169.52,102.35
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,216.52,142.25
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,270.6,189.32
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,319.94,233.05
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,371.05,277.78
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,421.62,321.24
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,472.97,364.11
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,522.78,403.9
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,572.71,442.4
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,620.52,478.96
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,667.72,514.02
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,712.1,544.93
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,754.98,572.1
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,794.51,598.64
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,832.29,623.77
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,866.61,645.36
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,898.72,665.29
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,927.12,683.97
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,953.03,700.99
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,974.07,713.72
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,992.36,724.67
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,1006.89,734.36
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,1018.52,742.27
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,1026.22,746.56
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,1030.91,748.99
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,1031.57,751.61
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,1029.18,752.37
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,1021.27,748.14
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,1010.37,742.07
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,996.61,735.38
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,980.05,726.88
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,959.62,714.64
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,936.55,700.82
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,907.03,683.57
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,875.38,664.72
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,841.34,644.32
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,805.4,622.26
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,762.25,594.09
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,718.18,564.82
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,669.78,531.79
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,621.21,497.93
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,571.3,461.26
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,518.34,420.56
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,457.6,371.61
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,399.78,323.34
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,335.63,268.89
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,279.08,218.94
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,206.95,155.6
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,145.29,93.59
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,54.97,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,9.83,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,15.68,3.28
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,23.16,14.05
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,27.89,18.85
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,32.32,23.06
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,45.06,27.53
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,83.41,42.47
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,124.69,68.51
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,169.91,103.19
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,216.47,142.46
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,265.93,185.55
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,319.84,232.21
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,371.14,276.08
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,421.88,319.1
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,473.52,361.58
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,522.95,401.28
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,572.4,439.75
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,619.87,475.64
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,666.8,510.08
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,711.66,542.31
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,755.41,571.47
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,795.55,597.04
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,834.02,621.14
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,869.05,641.69
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,901.96,660.58
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,931.28,678.23
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,958.18,694.23
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,980.72,707.36
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,1000.56,718.78
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,1016.66,729.68
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,1029.89,738.86
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,1035.51,741.81
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,1038.08,742.96
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,1038.41,744.29
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,1035.71,743.79
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,1029.03,740.85
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,1019.39,736.1
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,1004.42,728.82
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,986.67,719.78
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,963.92,706.35
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,938.72,691.29
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,909.34,674.47
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,877.88,656.12
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,840.72,632.39
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,807.08,610.92
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,763.09,584.07
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,718.26,556.06
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,668.77,522.91
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,619.39,488.57
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,563.62,447.96
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,511.62,408.77
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,450.1,360.07
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,391.67,312.23
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,325.81,257.91
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,265.52,206.42
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,194.49,145.36
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,133.43,85.79
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,59.58,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,16.68,3.51
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,25.09,15.67
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,29.71,20.4
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,34.06,24.5
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,42.96,26.29
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,84.21,43.85
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,124.94,68.96
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,170.05,102.75
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,216.58,141.14
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,266.07,183.18
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,315.1,224.79
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,370.29,270.27
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,420.82,311.78
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,472.24,352.74
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,521.79,391.07
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,571.58,428.31
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,619.53,463.76
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,666.94,497.83
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,711.02,527.56
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,753.7,554.21
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,794.43,579.68
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,833.56,603.78
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,868.83,625.1
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,902.04,644.91
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,931.7,663.67
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,958.99,680.9
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,981.96,694.0
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,1002.27,705.43
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,1018.88,716.04
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,1032.64,724.98
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,1042.0,731.68
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,1048.36,736.63
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,1049.21,737.9
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,1046.98,737.4
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,1040.25,734.55
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,1030.52,729.92
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,1015.84,723.38
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,998.32,715.07
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,976.19,702.34
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,951.53,687.98
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,921.67,671.0
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,889.68,652.52
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,852.65,630.69
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,814.03,607.5
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,770.33,581.39
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,730.34,557.33
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,680.8,524.76
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,631.2,491.32
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,575.82,451.54
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,521.6,411.25
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,460.76,364.49
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,405.12,319.9
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,338.84,265.71
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,278.04,214.14
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,207.19,153.45
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,146.13,93.33
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,64.72,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,9.83,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,16.74,3.1
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,25.15,15.6
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,29.77,20.39
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,34.11,24.54
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,42.16,31.8
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,79.55,40.55
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,122.56,67.55
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,166.66,100.47
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,212.44,138.24
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,261.08,179.58
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,309.17,220.84
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,363.33,266.09
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,412.7,307.28
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,462.97,348.02
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,511.54,385.73
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,560.24,422.23
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,607.41,457.08
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,654.08,490.52
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,698.0,520.38
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,740.92,547.3
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,780.53,572.12
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,818.5,595.58
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,853.08,616.56
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,885.57,636.03
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,914.09,652.82
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,940.21,668.0
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,962.47,680.71
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,982.08,691.76
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,997.49,700.23
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,1010.08,707.01
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,1014.22,709.06
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,1015.35,709.39
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,1015.73,710.83
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,1013.18,710.53
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,1005.74,707.27
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,995.45,702.31
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,980.4,694.4
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,962.69,684.83
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,939.08,671.46
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,913.13,656.54
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,883.67,640.28
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,852.27,622.55
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,820.29,604.22
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,781.77,581.13
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,738.61,555.22
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,694.71,528.22
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,645.68,496.98
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,596.86,464.2
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,544.17,426.28
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,490.67,386.53
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,431.14,340.67
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,374.68,295.55
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,310.87,243.57
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,252.47,194.32
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,184.85,136.72
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,126.58,80.57
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,56.55,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,8.85,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,15.84,2.19
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,24.27,14.83
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,28.94,19.66
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,33.32,23.84
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,40.54,30.31
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,77.49,39.18
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,120.65,66.2
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,164.71,98.93
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,209.49,135.57
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,257.19,175.82
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,305.27,216.73
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,355.15,258.39
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,408.04,301.46
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,457.67,340.9
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,506.52,377.97
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,555.52,413.79
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,601.67,447.95
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,647.33,480.86
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,689.92,509.53
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,730.57,535.52
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,769.57,559.85
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,807.1,582.93
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,841.44,602.77
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,873.85,621.13
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,902.38,637.46
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,928.66,652.26
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,951.68,665.31
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,972.22,676.81
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,988.3,686.99
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,1001.67,695.61
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,1011.26,702.39
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,1017.99,707.52
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,1019.88,709.77
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,1018.82,710.33
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,1012.83,707.92
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,1003.93,703.79
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,989.28,697.26
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,971.92,689.05
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,950.88,677.08
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,927.32,663.5
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,897.9,647.15
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,866.47,629.35
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,830.7,608.67
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,798.24,589.95
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,755.19,564.38
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,711.31,537.71
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,662.63,505.92
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,613.87,472.96
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,558.59,433.7
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,506.83,395.64
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,447.63,350.54
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,391.17,305.84
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,326.21,253.28
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,266.65,203.32
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,198.27,145.29
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,139.28,87.99
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,61.82,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,7.86,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,16.73,2.06
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,27.24,17.18
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,33.1,23.16
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,38.6,28.35
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,45.61,34.69
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,80.97,44.19
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,118.83,67.02
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,161.36,98.28
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,205.28,134.01
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,255.37,175.85
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,302.08,215.43
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,351.02,256.2
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,399.68,296.5
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,449.51,336.59
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,500.82,375.97
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,548.71,411.64
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,595.18,445.8
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,641.3,478.69
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,684.8,509.21
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,727.59,537.78
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,766.81,562.73
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,804.55,586.47
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,839.03,606.63
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,871.58,625.3
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,901.2,644.5
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,928.57,662.28
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,950.86,676.83
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,970.59,689.86
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,986.75,700.7
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,1000.18,709.92
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,1005.65,714.22
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,1008.19,716.81
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,1009.65,718.49
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,1008.23,718.44
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,1001.93,715.41
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,992.79,710.69
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,978.45,703.5
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,961.46,694.67
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,939.45,682.91
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,915.04,669.56
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,885.7,652.55
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,859.66,637.7
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,824.1,614.97
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,786.97,591.08
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,743.39,564.69
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,699.09,537.23
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,650.84,505.23
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,602.54,471.7
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,549.84,433.78
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,496.28,393.92
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,437.96,348.98
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,382.35,304.38
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,317.52,250.83
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,258.16,200.1
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,190.49,142.0
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,132.09,84.88
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,58.9,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,11.33,0.0
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,23.48,14.12
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,28.19,19.05
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,32.61,23.28
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,38.25,28.44
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,79.28,40.96
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,126.49,80.58
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,162.66,117.27
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,199.3,145.39
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,236.57,175.02
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,285.88,210.85
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,363.83,271.76
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,413.49,314.46
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,464.03,356.84
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,513.82,396.81
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,563.81,435.6
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,611.79,472.42
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,659.25,507.79
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,703.2,539.78
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,745.7,568.73
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,786.36,596.31
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,825.45,622.57
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,861.19,645.32
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,894.91,666.51
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,925.12,686.26
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,952.98,704.39
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,976.56,719.96
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,997.49,733.84
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,1014.25,746.5
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,1028.16,757.44
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,1036.38,763.28
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,1041.57,767.28
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,1043.1,770.18
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,1041.58,771.22
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,1036.08,768.56
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,1027.59,764.06
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,1013.2,756.58
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,995.99,747.3
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,973.72,734.91
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,948.94,720.79
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,919.46,703.09
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,887.86,683.81
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,850.82,659.23
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,812.22,633.4
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,773.39,608.32
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,728.76,578.57
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,678.4,544.0
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,628.06,508.32
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,572.02,465.85
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,517.21,423.0
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,458.48,375.44
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,400.48,326.89
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,334.03,270.43
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,273.1,216.86
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,201.14,153.35
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,139.16,91.35
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,62.06,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,12.71,0.0
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,26.44,16.55
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,31.89,22.27
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,37.01,27.17
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,42.16,31.91
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,78.99,42.2
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,118.62,66.06
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,166.04,101.67
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,211.16,139.07
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,259.43,180.61
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,307.89,222.59
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,358.23,265.44
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,407.99,307.36
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,462.71,351.7
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,511.79,389.74
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,560.81,426.21
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,608.19,461.22
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,655.23,494.83
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,699.95,525.09
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,743.75,553.14
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,783.78,578.32
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,822.28,602.21
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,857.16,623.9
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,890.0,644.14
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,919.78,662.29
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,947.25,678.9
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,970.48,692.77
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,991.13,705.04
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,1007.23,715.45
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,1020.54,724.23
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,1027.25,727.97
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,1031.0,729.99
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,1031.66,731.22
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,1029.37,730.73
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,1022.16,728.08
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,1012.05,723.64
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,997.18,716.9
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,979.61,708.46
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,956.64,695.1
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,931.31,680.19
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,906.35,666.23
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,873.92,647.17
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,835.75,624.33
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,796.19,600.22
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,751.37,571.81
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,705.9,542.45
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,655.35,509.0
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,607.74,475.75
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,551.5,435.23
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,496.85,394.53
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,434.88,346.74
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,376.18,299.72
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,309.67,244.86
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,248.91,193.13
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,178.67,133.28
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,118.29,75.76
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,43.77,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,13.5,0.0
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,27.53,17.39
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,33.85,23.96
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,39.78,29.59
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,44.18,33.69
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,79.41,44.12
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,117.77,67.07
