Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,160.96,99.06
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,205.25,135.75
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,255.95,179.25
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,303.56,220.53
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,353.45,263.18
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,402.46,304.99
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,452.72,346.76
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,501.66,385.69
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,554.37,426.03
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,601.26,461.63
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,647.82,495.96
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,692.21,527.94
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,735.67,558.0
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,775.72,583.82
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,814.28,608.28
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,849.53,630.46
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,882.85,651.17
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,911.95,670.23
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,938.75,687.78
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,962.25,702.1
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,983.23,714.76
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,999.24,725.34
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,1012.48,734.25
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,1020.54,740.22
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,1025.69,744.44
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,1026.84,745.56
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,1025.03,744.91
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,1018.33,741.51
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,1008.73,736.34
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,993.82,728.94
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,976.19,719.8
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,953.6,707.63
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,928.6,693.79
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,898.65,675.98
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,872.05,660.4
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,834.22,637.03
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,794.97,612.4
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,750.82,584.8
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,705.95,556.08
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,655.04,521.16
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,606.95,486.56
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,550.87,445.04
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,496.35,403.32
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,434.77,353.79
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,376.45,305.31
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,310.53,249.3
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,250.33,196.7
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,179.84,135.51
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,118.81,76.5
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,44.09,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,13.11,0.0
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,26.13,16.15
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,34.43,24.43
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,41.71,31.28
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,45.94,35.24
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,80.13,46.17
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,117.82,68.86
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,159.85,99.82
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,202.81,135.02
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,249.1,174.51
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,295.69,214.67
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,344.34,256.04
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,394.87,298.57
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,443.44,338.64
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,491.18,377.04
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,539.33,414.61
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,585.3,449.66
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,631.17,483.68
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,674.83,514.42
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,719.4,544.87
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,758.21,571.48
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,795.65,596.54
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,829.99,618.31
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,862.53,638.69
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,891.41,657.76
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,918.15,675.41
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,940.84,689.29
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,961.15,701.61
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,977.1,712.23
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,990.46,721.25
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,1000.63,727.14
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,1008.02,731.31
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,1008.71,733.87
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,1006.53,734.71
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,1000.03,731.36
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,990.73,726.29
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,975.72,718.7
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,958.09,709.42
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,936.53,696.37
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,918.23,685.66
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,888.41,667.76
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,856.65,648.52
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,819.93,625.83
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,781.78,601.89
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,737.55,573.87
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,692.68,544.89
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,646.0,513.04
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,597.01,477.31
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,541.08,435.97
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,486.7,394.42
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,426.37,346.63
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,369.18,299.66
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,303.97,244.16
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,244.32,192.03
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,176.83,133.23
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,118.2,75.88
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,43.8,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,13.13,0.0
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,26.74,16.58
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,33.58,23.69
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,39.98,29.75
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,43.73,33.28
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,77.53,43.79
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,115.52,66.16
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,158.15,97.28
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,201.79,133.01
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,248.7,173.05
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,298.49,215.79
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,346.97,257.09
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,395.19,297.96
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,444.7,338.85
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,492.9,376.95
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,541.51,414.08
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,591.19,451.56
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,637.43,485.6
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,683.09,518.88
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,729.13,550.93
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,769.17,576.63
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,807.66,600.96
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,842.79,622.98
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,875.95,643.5
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,905.25,662.64
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,932.24,680.24
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,955.45,694.0
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,976.09,706.07
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,992.17,716.66
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,1005.47,725.55
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,1009.44,727.08
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,1010.4,726.82
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,1011.6,728.32
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,1009.9,728.06
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,1003.33,724.76
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,993.9,719.74
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,979.28,712.57
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,962.01,703.71
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,939.73,690.17
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,915.06,675.08
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,890.41,661.06
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,858.38,641.93
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,821.78,618.51
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,783.7,593.86
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,740.04,567.05
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,695.69,539.17
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,646.01,505.69
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,598.91,472.38
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,543.88,432.33
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,490.33,392.05
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,430.75,344.89
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,374.18,298.58
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,308.73,244.29
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,248.87,193.06
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,181.46,135.18
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,123.44,78.31
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,45.71,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,12.03,0.0
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,24.87,14.94
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,30.4,20.89
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,35.58,25.86
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,39.13,29.2
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,72.7,39.36
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,110.47,60.93
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,153.07,91.78
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,200.16,130.44
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,247.23,170.8
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,294.57,211.76
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,344.28,254.23
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,393.34,296.04
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,447.44,340.57
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,496.1,379.24
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,545.24,417.04
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,592.25,452.95
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,638.9,487.59
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,682.22,518.79
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,723.96,547.75
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,763.78,574.97
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,802.13,601.02
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,837.26,623.51
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,870.46,644.54
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,899.83,664.18
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,926.95,682.34
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,949.97,696.42
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,970.44,708.82
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,986.85,719.73
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,1000.54,728.97
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,1010.87,736.12
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,1018.31,741.51
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,1020.47,744.76
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,1019.65,746.22
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,1013.38,743.03
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,1004.17,738.03
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,989.68,730.54
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,972.44,721.29
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,950.62,707.85
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,926.32,692.78
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,897.0,675.36
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,865.64,656.43
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,828.91,632.33
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,795.64,610.54
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,752.76,582.82
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,709.04,554.07
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,658.58,519.79
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,608.29,484.38
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,553.09,443.73
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,501.55,404.45
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,440.69,355.81
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,383.08,308.18
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,317.84,253.52
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,258.12,201.81
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,187.43,140.69
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,126.72,80.71
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,47.16,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,11.63,0.0
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,24.0,14.12
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,29.58,20.15
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,34.8,25.16
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,37.97,28.17
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,70.39,37.6
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,98.82,65.32
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,114.04,89.97
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,156.74,120.74
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,216.23,165.46
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,260.17,192.51
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,342.45,253.66
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,395.89,298.9
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,446.22,340.81
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,494.71,380.25
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,543.67,418.89
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,590.97,455.3
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,637.88,490.42
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,681.92,522.82
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,725.14,552.91
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,766.28,581.25
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,805.93,608.39
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,841.46,631.31
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,875.0,652.72
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,905.07,672.97
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,932.82,691.67
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,955.91,707.55
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,976.34,721.74
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,993.55,734.75
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,1007.96,746.05
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,1015.81,751.86
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,1020.67,756.25
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,1021.86,758.96
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,1020.05,759.8
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,1014.28,757.04
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,1005.55,752.42
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,991.02,745.04
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,973.72,735.84
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,951.89,722.12
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,927.59,706.73
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,898.18,688.78
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,866.73,669.28
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,830.31,646.4
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,797.27,625.7
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,754.23,597.08
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,710.34,567.41
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,662.06,533.88
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,613.75,499.18
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,558.79,456.93
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,507.32,416.12
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,447.27,367.28
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,390.18,319.21
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,324.91,262.95
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,265.11,209.82
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,193.16,146.43
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,131.21,83.85
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,49.14,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,12.79,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,25.47,15.21
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,32.97,23.07
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,39.4,29.19
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,42.74,32.37
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,72.58,41.03
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,109.08,61.58
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,150.53,91.48
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,194.03,127.11
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,244.02,169.81
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,290.14,210.21
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,338.76,252.48
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,386.88,293.86
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,436.29,335.25
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,488.16,377.42
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,536.88,416.14
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,583.31,453.05
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,629.43,488.92
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,672.78,521.0
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,715.15,551.27
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,755.18,579.02
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,793.78,605.57
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,829.27,628.58
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,863.04,650.2
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,892.92,670.3
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,920.58,688.88
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,944.44,703.52
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,965.84,716.51
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,981.92,727.37
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,995.23,736.5
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,1004.26,743.2
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,1010.38,748.09
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,1011.57,751.0
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,1009.78,752.09
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,1003.06,748.69
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,993.43,743.46
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,978.51,735.78
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,960.86,726.31
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,938.33,712.08
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,913.43,696.24
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,883.88,677.77
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,852.33,657.82
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,814.76,633.82
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,780.75,612.15
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,737.96,583.56
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,694.4,554.01
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,645.1,519.73
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,595.99,484.29
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,541.76,442.7
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,491.11,402.62
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,431.42,354.03
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,374.84,306.4
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,310.96,251.42
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,252.58,199.68
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,183.72,139.03
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,124.2,78.62
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,46.16,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,10.85,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,22.28,12.48
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,27.49,18.29
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,32.37,22.99
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,35.26,25.8
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,65.03,34.09
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,97.47,64.53
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,116.76,92.51
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,145.94,115.05
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,181.33,142.51
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,208.81,163.99
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,237.4,186.19
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,296.69,231.2
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,366.68,284.96
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,410.56,318.85
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,457.65,354.9
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,527.65,410.78
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,625.98,487.5
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,669.75,519.99
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,712.78,550.64
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,752.25,578.1
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,790.19,604.3
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,825.24,628.53
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,858.34,651.33
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,888.5,671.6
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,916.38,690.26
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,939.17,705.68
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,959.37,719.39
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,975.9,730.17
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,989.67,739.15
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,995.1,742.89
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,997.55,744.79
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,999.25,745.75
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,998.04,744.85
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,991.93,741.4
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,982.96,736.16
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,968.76,728.62
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,951.88,719.33
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,930.88,706.18
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,907.42,691.38
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,878.59,674.12
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,847.78,655.35
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,811.8,631.49
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,779.2,609.9
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,736.9,582.1
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,693.8,553.26
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,645.79,520.27
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,597.78,485.92
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,543.11,444.89
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,492.06,405.22
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,433.66,357.47
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,378.15,310.48
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,313.6,254.6
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,254.54,201.97
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,186.11,141.27
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,126.69,79.88
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,47.31,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,10.45,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,21.42,11.66
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,26.23,17.17
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,30.74,21.54
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,33.31,24.06
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,61.53,31.6
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,112.24,74.17
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,148.37,112.54
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,179.86,137.05
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,214.04,164.08
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,249.74,191.62
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,295.63,227.65
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,345.34,264.93
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,424.26,326.98
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,475.49,368.07
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,523.84,405.92
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,569.24,441.16
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,614.26,475.13
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,657.51,507.12
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,700.04,537.02
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,739.42,563.07
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,777.32,587.82
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,812.25,610.25
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,845.34,631.23
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,874.35,650.57
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,901.08,668.37
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,924.04,682.31
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,944.45,694.55
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,961.31,705.85
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,975.43,715.45
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,983.06,719.75
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,987.76,722.26
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,989.85,725.74
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,989.01,727.42
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,983.24,724.52
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,974.57,719.82
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,960.66,711.45
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,944.02,701.36
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,923.37,688.88
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,900.26,674.75
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,871.6,657.84
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,840.91,639.41
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,806.25,617.99
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,770.06,595.23
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,727.9,567.47
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,689.46,542.05
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,642.35,509.02
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,595.18,475.22
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,541.59,435.45
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,489.22,395.29
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,431.98,349.22
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,379.5,305.35
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,316.59,251.76
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,259.07,201.24
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,191.52,142.21
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,132.52,80.92
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,49.77,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,8.74,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,17.8,8.53
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,22.37,13.68
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,29.04,19.85
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,31.25,21.99
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,58.37,28.45
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,109.07,70.43
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,145.61,109.25
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,176.94,133.11
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,211.17,159.6
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,249.15,187.5
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,299.26,225.42
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,346.14,260.0
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,427.08,322.74
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,474.56,361.41
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,522.18,399.23
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,568.88,436.19
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,615.19,472.03
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,658.03,503.53
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,699.45,532.47
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,738.93,559.76
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,776.95,585.87
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,812.13,608.68
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,845.41,630.03
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,874.9,649.73
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,902.13,667.89
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,926.06,684.07
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,947.49,698.71
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,963.98,711.77
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,977.7,723.16
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,986.69,730.06
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,992.77,735.14
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,994.88,738.8
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,994.02,740.61
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,988.59,737.96
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,980.19,733.42
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,966.62,726.56
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,950.29,717.88
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,929.59,704.79
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,906.28,689.93
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,878.14,672.73
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,847.89,653.96
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,813.32,630.95
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,777.08,606.57
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,736.23,579.29
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,694.38,550.91
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,647.51,518.46
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,604.76,488.52
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,553.21,450.12
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,502.52,410.8
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,444.98,363.77
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,390.02,317.25
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,328.62,264.43
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,271.85,213.87
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,204.37,153.54
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,143.13,87.64
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,54.36,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,10.13,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,20.69,10.78
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,25.09,16.14
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,29.25,20.19
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,34.9,25.41
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,61.95,32.0
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,101.69,52.93
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,145.61,83.95
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,190.67,120.61
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,238.79,161.98
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,287.13,204.63
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,341.66,251.96
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,391.41,294.9
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,442.21,337.63
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,492.21,378.7
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,542.6,418.89
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,590.19,455.89
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,637.33,491.53
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,683.03,524.18
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,727.82,554.29
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,768.98,581.29
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,808.56,606.89
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,844.82,629.94
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,879.05,651.42
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,909.77,671.71
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,938.12,690.4
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,962.19,705.11
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,983.57,718.06
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,1000.76,729.47
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,1015.07,739.09
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,1023.28,745.11
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,1028.42,749.28
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,1030.78,751.2
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,1030.08,751.26
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,1024.78,748.44
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,1016.42,743.68
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,1002.76,736.88
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,986.26,728.21
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,965.39,715.5
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,941.85,701.06
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,913.32,684.11
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,882.61,665.59
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,846.1,641.86
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,807.89,616.81
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,765.25,589.34
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,726.22,564.09
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,676.7,529.82
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,627.09,494.84
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,571.68,454.5
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,517.41,413.6
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,456.55,365.36
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,398.47,317.62
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,334.45,263.84
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,273.6,211.15
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,201.28,148.62
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,137.73,81.93
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,52.19,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,9.74,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,19.84,9.96
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,25.63,16.57
