Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,31.05,21.7
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,33.59,24.11
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,61.87,32.69
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,100.53,52.27
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,143.67,81.98
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,188.61,117.87
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,236.61,158.39
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,284.7,199.65
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,339.07,245.4
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,388.24,286.31
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,438.4,326.81
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,487.51,365.55
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,536.93,403.27
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,583.75,438.47
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,630.1,472.33
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,673.77,502.46
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,715.85,530.26
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,756.37,557.05
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,795.39,582.63
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,830.78,604.42
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,864.19,624.72
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,893.69,643.63
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,920.88,661.04
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,944.32,674.68
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,965.18,686.68
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,981.96,697.52
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,995.97,706.72
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,1007.02,714.55
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,1015.14,720.65
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,1016.96,722.87
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,1015.73,723.32
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,1010.51,721.33
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,1002.3,717.54
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,989.72,712.15
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,974.3,704.98
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,953.21,694.12
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,929.53,681.52
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,901.61,665.74
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,871.49,648.37
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,837.09,626.87
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,800.94,603.97
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,759.34,578.9
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,721.29,555.86
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,673.54,524.15
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,625.47,491.49
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,571.01,452.04
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,517.57,411.94
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,458.78,365.5
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,402.43,319.27
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,338.31,266.31
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,277.36,214.06
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,205.42,151.6
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,141.74,83.01
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,53.96,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,12.29,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,19.0,9.08
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,23.5,14.7
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,30.26,21.07
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,33.29,23.96
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,57.53,29.63
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,96.4,49.15
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,139.6,79.32
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,184.65,115.92
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,232.69,157.39
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,285.29,203.68
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,335.35,247.84
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,385.11,291.17
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,435.91,334.29
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,485.46,375.32
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,535.23,415.3
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,582.97,452.63
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,630.32,488.59
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,675.46,521.94
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,719.58,552.83
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,760.59,580.96
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,800.04,607.75
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,837.05,631.66
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,872.07,653.98
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,903.16,674.5
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,931.92,693.4
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,956.87,710.01
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,979.18,724.9
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,997.35,736.8
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,1012.66,746.89
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,1020.97,750.99
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,1026.22,753.21
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,1029.13,755.82
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,1028.98,756.56
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,1024.25,754.42
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,1016.48,750.4
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,1003.37,744.1
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,987.39,735.98
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,966.17,723.23
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,942.34,708.73
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,912.89,690.96
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,881.28,671.61
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,845.02,649.31
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,807.1,625.57
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,763.65,597.08
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,723.86,570.86
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,674.53,536.04
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,625.09,500.37
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,569.25,458.2
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,514.61,415.67
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,453.48,366.61
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,397.68,320.05
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,330.95,263.69
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,269.92,210.37
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,196.91,146.35
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,132.2,76.37
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,50.07,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,12.78,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,20.06,9.68
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,25.39,16.28
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,30.39,21.08
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,32.97,23.58
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,58.79,31.32
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,98.19,50.54
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,142.23,80.57
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,187.67,116.86
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,236.23,158.05
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,285.4,200.44
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,340.91,247.37
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,391.08,289.31
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,442.24,330.7
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,492.55,370.01
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,543.11,408.0
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,591.59,444.14
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,639.61,478.83
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,683.62,508.45
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,725.66,535.59
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,766.6,559.43
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,806.07,581.73
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,842.29,601.44
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,876.57,619.49
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,907.0,637.12
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,935.11,653.22
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,959.44,667.48
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,981.17,680.15
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,998.32,691.47
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,1012.65,701.18
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,1022.62,707.39
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,1029.61,711.84
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,1031.11,714.04
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,1029.54,714.48
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,1023.5,712.28
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,1014.46,708.32
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,1000.01,702.11
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,982.73,694.18
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,960.4,681.98
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,935.55,668.14
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,905.57,651.62
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,873.5,633.59
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,836.46,612.31
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,802.78,592.99
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,759.09,565.98
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,714.54,537.96
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,664.33,505.54
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,614.16,471.79
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,558.05,432.03
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,505.63,393.52
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,444.68,347.32
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,386.74,301.55
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,320.25,247.59
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,259.53,196.54
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,187.41,135.4
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,123.12,67.5
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,46.35,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,12.78,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,20.17,9.44
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,25.95,16.65
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,31.36,21.81
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,34.3,24.57
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,55.46,29.27
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,97.21,50.07
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,140.51,78.95
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,186.01,114.61
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,234.68,155.09
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,283.73,196.89
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,339.23,243.37
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,389.33,284.85
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,440.47,325.85
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,490.62,364.85
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,541.1,402.7
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,589.49,437.7
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,637.43,471.12
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,682.66,501.79
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,726.82,530.25
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,768.64,555.95
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,808.9,580.25
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,845.38,600.54
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,879.83,619.2
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,910.76,638.41
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,939.33,656.12
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,964.05,670.49
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,986.1,683.21
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,1003.51,694.55
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,1018.03,704.24
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,1025.95,709.99
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,1030.79,714.0
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,1032.33,717.59
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,1030.77,719.4
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,1024.25,716.73
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,1014.73,712.3
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,1000.26,705.95
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,982.96,697.85
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,960.6,685.1
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,935.71,670.73
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,906.13,654.34
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,874.43,636.42
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,837.72,614.94
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,799.43,592.12
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,760.1,569.17
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,715.06,541.7
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,665.09,510.2
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,615.12,477.22
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,558.86,437.88
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,503.91,397.88
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,444.9,352.28
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,386.71,305.53
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,319.76,250.64
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,258.67,198.63
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,185.62,135.82
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,120.3,64.99
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,45.29,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,12.29,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,19.32,8.55
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,25.15,15.99
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,30.59,21.21
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,33.57,24.08
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,53.2,28.44
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,95.09,49.3
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,138.41,78.55
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,183.73,114.64
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,232.28,155.9
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,280.57,197.88
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,335.26,244.64
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,385.76,287.91
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,437.36,330.97
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,486.9,370.67
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,536.77,409.26
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,585.29,446.36
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,633.42,482.05
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,678.98,514.04
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,723.37,543.85
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,764.56,570.39
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,804.19,595.56
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,840.84,618.73
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,875.52,640.41
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,906.86,659.74
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,935.85,677.45
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,960.45,692.26
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,982.43,705.37
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,1000.3,717.0
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,1015.29,726.88
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,1024.1,732.92
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,1029.85,737.15
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,1031.88,738.82
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,1030.82,738.66
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,1025.58,735.94
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,1017.23,731.38
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,1003.07,724.66
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,986.02,716.13
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,964.79,703.77
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,940.95,689.7
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,911.4,672.89
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,879.67,654.48
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,842.15,630.66
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,803.08,605.57
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,759.79,579.35
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,720.18,555.2
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,669.19,521.13
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,618.41,486.05
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,561.72,444.94
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,506.34,403.33
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,445.43,355.06
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,385.94,306.29
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,318.51,250.18
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,257.05,197.3
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,182.55,133.28
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,115.88,60.36
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,43.58,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,13.27,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,21.42,9.63
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,27.11,17.59
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,32.47,22.83
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,35.74,25.99
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,53.6,30.04
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,91.55,47.57
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,137.45,78.62
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,181.75,113.53
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,229.45,153.8
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,277.41,195.56
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,327.98,239.47
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,381.88,285.56
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,432.69,328.27
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,482.2,368.21
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,532.32,407.29
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,580.61,444.55
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,628.52,480.42
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,673.77,513.56
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,718.02,544.74
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,759.16,571.63
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,798.75,597.14
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,835.43,620.39
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,870.13,642.1
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,900.94,662.35
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,929.39,681.01
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,954.02,697.44
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,975.99,712.17
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,993.8,723.97
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,1008.74,733.99
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,1018.03,739.25
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,1024.26,742.64
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,1026.76,746.12
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,1026.16,747.74
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,1020.55,745.01
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,1011.9,740.42
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,998.84,733.94
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,982.91,725.64
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,961.41,712.52
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,937.36,697.74
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,908.47,680.78
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,877.38,662.22
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,840.5,638.21
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,802.06,612.95
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,763.15,588.1
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,718.49,558.73
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,668.33,524.95
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,618.19,489.92
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,562.43,449.1
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,507.91,407.75
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,448.69,360.33
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,390.28,311.93
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,321.63,254.39
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,259.03,200.12
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,186.03,136.48
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,120.02,60.45
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,45.42,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,11.8,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,18.6,7.22
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,24.01,14.89
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,29.08,19.84
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,34.71,25.12
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,51.28,28.45
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,91.81,47.47
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,135.96,77.45
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,180.74,112.96
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,228.76,153.88
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,277.15,196.38
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,332.51,244.53
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,382.48,288.16
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,433.5,331.66
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,483.36,373.2
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,533.87,414.09
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,582.04,451.96
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,629.75,488.39
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,674.56,521.67
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,717.74,552.7
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,758.8,580.99
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,798.32,607.95
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,834.3,631.45
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,868.2,653.34
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,898.44,673.67
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,926.32,692.38
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,950.0,708.5
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,970.99,723.17
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,987.75,734.26
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,1001.65,743.54
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,1009.44,749.7
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,1014.19,753.98
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,1015.74,756.93
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,1014.26,757.97
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,1008.24,755.0
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,999.21,750.12
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,984.42,742.5
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,966.83,733.03
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,945.49,719.92
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,921.57,705.03
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,891.76,686.67
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,859.87,666.73
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,823.73,643.57
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,785.98,619.0
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,746.88,592.87
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,702.16,562.18
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,653.02,528.04
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,603.79,492.47
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,548.42,449.52
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,494.38,406.35
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,436.32,358.57
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,379.07,309.85
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,313.02,252.34
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,252.9,198.48
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,180.06,133.58
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,113.96,54.98
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,42.95,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,12.29,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,19.69,7.54
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,25.49,16.19
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,30.93,21.54
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,33.86,24.48
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,48.34,27.59
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,97.58,59.66
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,135.67,92.24
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,163.77,121.36
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,181.61,141.88
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,213.67,166.88
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,243.4,189.93
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,267.1,208.65
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,284.76,222.14
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,356.61,276.55
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,441.0,340.13
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,481.88,370.71
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,521.67,400.27
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,523.28,399.25
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,516.66,391.64
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,633.48,484.87
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,779.93,592.98
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,815.5,615.15
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,849.12,636.55
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,879.43,657.1
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,907.42,676.08
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,931.15,690.86
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,952.26,703.9
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,969.26,716.73
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,983.44,727.84
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,993.68,735.35
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,1000.95,741.0
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,1003.34,743.25
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,1002.68,743.62
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,997.9,741.65
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,990.07,737.7
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,976.97,731.03
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,961.02,722.46
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,941.13,710.14
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,918.56,696.03
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,889.97,678.84
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,859.17,660.02
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,824.35,636.96
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,787.71,612.46
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,746.34,585.25
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,703.95,556.91
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,656.56,523.47
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,608.88,489.23
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,558.93,451.29
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,505.86,409.58
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,446.98,361.92
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,390.7,314.58
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,325.81,259.16
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,266.22,206.38
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,193.86,141.74
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,130.94,58.78
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,50.2,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,10.32,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,17.37,5.52
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,22.44,13.61
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,27.24,18.39
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,29.96,21.06
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,43.47,23.71
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,95.12,61.93
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,132.81,102.74
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,162.54,124.08
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,202.7,154.39
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,240.46,175.0
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,325.42,237.42
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,375.38,280.88
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,426.24,324.1
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,475.98,365.37
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,525.82,405.48
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,574.19,443.3
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,622.02,479.61
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,666.48,511.38
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,709.34,540.6
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,750.37,568.61
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,789.78,595.28
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,825.53,618.06
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,859.13,639.19
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,889.46,659.25
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,917.41,677.71
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,941.44,692.54
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,962.84,705.64
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,980.13,717.15
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,994.54,726.88
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,1002.02,731.08
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,1006.43,733.41
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,1007.94,735.09
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,1006.4,734.92
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,1001.75,732.85
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,994.07,728.91
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,980.12,722.06
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,963.33,713.41
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,942.26,700.81
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,918.57,686.46
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,889.4,669.42
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,858.07,650.76
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,822.95,628.03
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,785.99,603.82
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,743.68,577.59
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,700.43,550.13
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,657.45,521.35
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,609.61,488.04
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,555.33,446.91
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,502.17,405.33
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,443.48,357.94
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,387.27,310.76
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,321.37,254.64
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,260.96,201.37
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,192.83,140.06
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,127.34,52.11
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,48.82,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,9.83,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,16.45,4.3
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,21.57,12.75
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,26.4,17.55
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,29.17,20.25
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,40.98,22.68
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,80.05,37.86
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,123.66,65.82
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,173.59,105.13
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,222.16,146.39
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,271.15,189.22
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,322.02,233.45
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,372.35,277.09
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,423.68,320.41
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,473.76,360.95
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,524.0,400.14
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,572.35,437.4
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,620.2,473.13
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,665.58,504.81
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,709.03,533.84
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,750.23,560.42
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,789.87,585.62
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,826.93,608.81
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,862.06,630.49
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,892.57,650.25
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,920.69,668.44
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,945.28,682.99
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,967.24,695.84
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,985.14,707.5
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,1000.14,717.43
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,1010.75,724.02
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,1018.31,728.75
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,1020.3,731.12
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,1019.15,731.63
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,1013.91,729.63
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,1005.59,725.76
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,992.32,719.89
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,976.14,712.17
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,955.2,700.23
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,931.6,686.51
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,902.26,669.95
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,870.67,651.72
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,834.93,630.39
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,797.47,607.56
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,754.83,581.43
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,711.16,554.0
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,662.63,521.44
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,618.13,491.0
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,562.29,449.91
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,507.61,408.17
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,447.86,360.12
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,390.81,312.4
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,324.11,255.81
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,262.97,202.04
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,193.34,139.69
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,126.14,46.01
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,48.46,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
