Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,10.32,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,16.18,3.46
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,23.17,14.05
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,28.41,19.28
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,31.5,22.3
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,41.88,24.65
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,84.19,54.35
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,113.85,89.6
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,150.83,113.73
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,204.67,152.24
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,244.01,175.88
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,322.3,234.19
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,372.54,277.95
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,423.69,321.49
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,473.07,362.53
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,522.59,402.44
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,570.88,440.21
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,618.64,476.43
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,663.76,509.86
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,707.68,541.15
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,748.95,568.17
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,788.6,593.7
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,824.74,616.76
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,858.84,638.24
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,889.99,659.13
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,918.73,678.41
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,943.57,693.75
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,965.73,707.3
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,983.71,719.56
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,998.77,730.01
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,1006.48,736.03
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,1011.06,740.14
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,1014.07,744.26
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,1013.99,746.48
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,1009.27,744.66
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,1001.46,741.14
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,988.29,734.36
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,972.2,725.71
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,952.04,714.76
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,929.08,701.9
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,900.8,684.58
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,870.27,665.79
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,836.08,643.32
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,799.86,619.28
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,757.35,591.28
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,713.77,562.1
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,665.6,528.16
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,616.97,493.31
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,566.78,456.2
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,513.48,415.14
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,454.04,367.0
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,397.15,319.04
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,330.8,262.23
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,269.9,208.11
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,196.09,141.41
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,128.07,39.93
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,50.52,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,9.83,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,16.7,2.92
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,22.3,13.22
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,27.57,18.44
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,30.25,21.1
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,38.64,28.62
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,78.22,37.1
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,122.47,64.66
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,172.69,103.62
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,221.66,144.86
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,271.26,187.98
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,322.84,232.7
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,374.09,277.08
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,426.33,321.18
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,477.12,362.38
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,528.1,402.3
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,577.24,440.22
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,625.9,476.62
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,671.2,508.51
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,714.47,537.92
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,756.55,564.95
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,797.05,590.49
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,834.49,612.69
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,869.97,633.28
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,900.82,652.87
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,929.25,670.83
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,954.16,685.48
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,976.41,698.4
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,993.6,709.54
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,1007.85,718.92
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,1017.68,724.14
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,1024.42,727.52
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,1026.54,729.59
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,1025.52,729.82
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,1019.36,726.92
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,1010.1,722.18
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,996.43,715.82
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,979.84,707.67
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,957.5,694.71
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,932.52,680.03
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,903.39,663.63
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,872.04,645.61
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,834.64,622.02
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,795.59,597.11
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,752.43,571.12
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,708.33,543.88
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,662.88,514.13
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,612.87,479.83
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,556.91,439.15
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,502.18,397.89
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,440.64,349.76
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,382.15,302.08
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,316.65,247.0
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,254.8,193.33
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,179.29,127.03
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,108.96,25.83
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,41.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,10.32,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,16.42,1.79
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,22.41,13.26
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,28.0,18.81
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,33.55,23.95
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,40.3,29.97
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,78.96,38.85
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,122.7,65.29
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,168.18,99.41
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,216.96,139.25
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,270.8,184.14
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,322.35,226.97
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,373.08,269.25
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,424.86,311.24
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,475.03,350.85
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,525.39,389.32
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,574.12,425.37
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,622.36,459.92
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,667.71,491.45
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,711.98,521.2
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,754.36,548.04
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,795.16,573.53
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,831.48,594.9
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,865.65,614.65
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,896.56,634.11
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,925.04,652.0
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,949.23,666.15
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,970.66,678.57
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,988.74,690.36
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,1003.89,700.44
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,1012.09,706.28
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,1017.16,710.34
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,1019.28,712.36
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,1018.29,712.56
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,1014.04,710.86
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,1006.66,707.32
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,993.08,701.14
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,976.61,693.19
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,956.09,682.97
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,932.81,670.94
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,903.6,654.43
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,872.14,636.35
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,836.24,615.35
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,798.55,592.85
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,755.6,567.13
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,711.67,540.18
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,666.34,510.72
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,616.4,476.73
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,560.16,436.35
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,505.14,395.37
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,443.0,347.28
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,383.91,299.61
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,318.23,245.51
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,256.35,192.64
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,180.08,125.82
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,108.58,16.75
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,41.58,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,10.32,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,16.54,0.62
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,22.99,13.58
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,29.0,19.55
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,32.45,22.9
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,37.86,27.81
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,78.75,39.95
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,121.46,65.42
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,166.45,99.28
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,214.85,139.28
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,264.07,181.43
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,315.56,225.5
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,370.16,271.33
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,421.64,313.61
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,472.05,353.82
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,522.78,392.84
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,571.54,428.91
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,619.91,463.34
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,665.46,494.72
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,709.8,524.22
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,752.06,551.01
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,792.8,576.11
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,828.83,598.09
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,862.7,618.48
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,894.19,637.18
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,923.31,654.25
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,947.37,668.05
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,968.7,680.13
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,986.18,690.86
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,1000.78,699.88
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,1008.39,703.2
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,1012.92,704.77
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,1014.65,706.61
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,1013.32,706.7
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,1006.53,703.91
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,996.74,699.37
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,982.1,692.92
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,964.65,684.73
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,942.52,672.16
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,917.83,657.94
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,887.21,641.14
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,854.54,622.79
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,822.64,604.72
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,784.05,581.81
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,739.05,554.98
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,693.3,526.98
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,642.43,494.51
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,591.71,459.96
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,534.35,419.43
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,481.11,380.2
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,418.35,331.19
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,359.2,283.09
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,290.88,226.59
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,229.13,173.68
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,155.38,108.73
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,85.65,3.86
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,32.05,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,9.83,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,15.58,0.0
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,26.48,16.51
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,36.58,26.31
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,42.72,32.15
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,48.87,37.79
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,84.07,48.55
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,124.68,73.21
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,167.4,104.95
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,214.07,142.77
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,261.23,182.83
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,310.54,224.69
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,359.49,266.22
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,413.38,310.65
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,461.59,349.24
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,509.85,386.59
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,557.47,422.15
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,605.18,456.59
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,651.54,489.22
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,700.14,522.39
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,741.17,550.16
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,780.84,575.08
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,817.24,596.54
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,851.89,616.55
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,882.2,634.75
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,910.29,651.42
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,935.0,665.86
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,957.3,678.74
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,974.37,689.71
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,988.68,699.06
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,998.29,704.1
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,1004.98,707.43
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,1006.27,708.93
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,1004.57,708.7
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,998.41,705.78
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,989.29,701.12
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,974.97,694.67
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,957.9,686.5
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,936.4,675.46
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,912.26,662.65
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,886.97,648.75
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,854.3,629.78
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,818.79,608.71
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,781.39,586.06
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,736.3,558.58
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,690.5,529.98
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,641.91,497.63
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,593.02,462.98
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,537.99,422.95
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,482.37,381.04
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,421.56,333.47
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,363.82,286.38
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,294.75,228.72
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,232.31,174.9
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,158.89,109.78
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,88.86,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,33.61,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,9.83,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,15.81,0.0
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,25.18,15.13
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,33.88,23.62
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,39.24,28.64
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,44.25,33.13
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,79.0,43.18
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,120.23,67.22
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,163.41,98.51
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,210.36,135.75
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,261.3,177.31
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,311.1,217.8
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,360.53,257.75
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,411.51,297.64
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,460.49,334.29
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,509.97,369.76
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,557.76,403.39
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,608.18,437.44
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,653.45,466.89
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,697.96,494.84
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,738.6,520.08
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,777.81,542.75
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,813.75,561.86
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,847.85,579.51
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,878.77,597.54
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,907.48,614.17
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,931.97,628.88
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,953.97,642.1
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,970.6,653.51
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,984.45,663.37
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,992.72,669.98
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,998.03,674.93
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,999.27,677.02
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,997.52,677.43
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,992.26,675.81
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,984.04,672.5
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,969.13,666.17
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,951.47,658.2
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,929.63,646.25
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,905.27,632.72
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,879.93,619.51
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,847.3,601.5
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,809.93,579.3
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,771.0,555.81
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,726.31,530.1
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,680.94,503.27
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,629.99,470.67
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,581.77,437.71
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,524.39,397.46
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,468.76,357.03
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,406.05,309.84
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,346.97,263.54
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,278.67,208.88
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,217.03,157.94
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,145.56,96.55
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,76.71,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,28.64,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,7.86,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,12.35,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,25.35,14.94
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,37.79,26.7
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,47.63,35.59
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,56.95,43.79
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,85.8,53.16
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,122.56,74.66
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,160.84,101.85
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,203.56,134.94
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,246.54,169.53
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,293.1,207.17
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,338.84,244.12
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,386.43,281.6
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,432.82,316.56
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,480.61,351.27
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,528.63,386.34
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,573.82,418.48
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,614.39,445.61
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,653.17,470.66
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,692.26,496.52
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,730.45,521.22
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,765.52,541.93
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,799.38,560.96
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,828.22,579.34
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,855.23,596.57
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,879.55,611.21
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,901.86,624.58
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,918.03,635.13
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,931.72,644.28
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,944.75,653.11
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,955.14,660.41
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,956.59,663.68
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,955.25,665.37
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,950.39,663.86
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,942.72,660.66
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,927.77,653.71
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,910.26,645.18
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,889.22,633.28
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,865.67,619.73
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,835.12,603.58
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,802.76,586.0
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,767.83,565.21
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,731.26,543.01
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,689.39,517.64
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,644.65,489.68
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,597.33,457.38
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,549.99,423.84
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,493.64,383.0
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,439.21,342.2
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,380.18,296.44
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,324.36,251.45
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,258.38,197.51
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,199.0,147.42
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,133.01,88.58
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,67.98,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,25.08,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,8.85,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,14.1,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,22.09,12.37
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,29.5,19.88
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,34.19,24.32
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,38.57,28.28
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,69.48,36.81
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,109.74,59.7
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,151.47,89.81
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,199.84,128.51
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,246.16,167.38
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,294.86,208.36
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,342.53,248.17
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,391.64,288.08
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,439.8,326.11
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,491.96,365.62
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,538.12,399.74
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,584.07,432.58
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,627.93,462.91
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,671.01,491.77
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,711.01,518.4
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,749.63,542.74
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,783.77,562.74
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,815.89,581.19
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,845.7,600.43
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,873.3,618.27
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,895.17,631.46
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,914.43,643.03
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,930.92,653.94
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,944.73,663.24
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,951.71,668.35
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,955.81,671.78
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,956.85,673.09
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,955.01,672.71
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,948.46,669.46
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,939.14,664.56
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,924.6,657.78
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,907.44,649.34
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,884.87,637.37
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,865.23,627.29
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,835.61,610.03
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,804.11,591.41
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,768.4,568.78
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,731.24,544.94
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,686.72,517.48
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,641.71,489.07
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,595.36,457.68
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,547.02,423.19
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,491.57,382.92
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,437.98,342.6
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,378.16,295.94
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,321.85,250.29
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,256.42,196.5
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,197.63,146.58
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,131.79,86.85
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,66.62,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,24.7,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,6.88,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,10.78,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,24.23,13.87
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,37.12,26.29
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,48.2,36.42
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,58.69,45.84
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,86.12,56.31
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,122.48,78.34
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,159.75,104.85
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,201.04,136.83
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,242.92,170.68
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,287.09,206.63
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,331.39,242.56
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,377.84,279.4
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,422.47,314.02
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,468.79,348.89
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,513.15,381.44
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,557.95,413.31
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,605.1,446.34
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,651.43,478.05
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,691.06,504.85
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,729.64,530.11
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,764.65,552.02
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,798.25,572.82
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,827.49,590.35
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,854.75,606.51
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,879.25,621.15
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,898.78,632.62
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,914.73,642.88
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,928.14,651.64
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,941.84,661.01
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,952.83,668.77
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,954.34,670.34
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,952.98,670.28
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,947.34,667.93
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,938.9,663.91
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,923.86,656.82
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,906.19,648.08
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,884.2,636.51
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,865.18,626.86
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,835.56,609.84
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,804.04,591.45
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,766.15,568.47
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,727.04,544.34
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,682.78,517.05
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,640.45,490.53
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,589.11,455.08
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,538.57,418.73
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,482.86,377.95
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,429.09,337.2
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,365.71,287.45
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,306.7,239.45
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,241.12,184.99
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,182.23,134.8
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,115.68,74.63
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,50.5,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,18.69,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,7.86,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,12.47,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,22.86,12.66
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,32.63,22.5
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,38.49,28.03
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,43.97,32.98
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,80.35,55.42
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,105.96,81.89
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,129.95,99.88
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,159.78,122.24
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,200.66,151.23
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,253.98,190.28
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,292.95,219.0
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,342.06,255.42
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,400.78,298.54
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,487.05,362.79
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,534.07,398.44
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,581.11,433.33
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,629.42,467.54
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,674.91,498.96
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,715.58,526.76
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,754.89,552.05
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,790.81,574.85
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,824.84,596.24
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,854.59,615.95
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,882.1,634.22
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,905.23,648.32
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,925.73,660.75
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,943.44,672.28
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,958.43,682.15
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,963.1,685.75
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,964.77,687.58
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,965.94,690.14
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,964.26,690.97
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,958.24,687.71
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,949.4,682.74
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,940.44,679.21
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,923.47,670.47
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,903.63,658.55
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,881.09,644.88
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,851.21,627.12
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,819.38,607.97
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,786.27,587.97
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,751.07,566.27
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,706.29,538.58
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,660.89,509.81
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,615.74,479.37
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,569.86,446.42
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,513.24,404.76
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,460.67,364.58
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,403.63,319.37
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,349.14,274.25
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,280.95,216.79
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,219.59,163.23
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,149.57,95.82
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,70.06,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
