Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,7.37,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,11.56,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,20.14,10.36
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,28.11,18.68
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,32.0,22.52
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,35.66,25.95
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,80.55,54.25
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,119.98,90.31
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,148.61,107.94
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,192.64,138.68
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,228.64,160.54
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,294.03,208.47
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,342.46,249.71
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,392.38,291.32
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,440.91,330.36
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,488.9,367.57
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,536.01,402.91
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,583.08,437.04
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,623.37,464.94
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,660.32,489.54
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,700.47,517.3
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,739.62,543.78
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,771.3,563.82
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,800.56,582.01
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,830.0,601.18
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,857.61,619.1
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,878.72,632.1
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,897.42,643.58
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,913.42,654.09
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,927.01,663.13
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,951.06,677.94
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,968.11,688.2
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,969.77,691.26
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,968.54,692.7
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,961.96,689.7
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,952.53,684.97
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,937.02,677.47
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,924.28,671.84
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,902.5,658.88
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,878.25,644.32
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,847.43,627.61
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,814.7,609.36
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,778.03,587.07
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,739.83,563.36
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,694.98,535.21
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,652.11,507.87
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,603.03,473.47
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,554.05,437.71
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,496.67,395.73
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,441.23,353.55
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,381.54,305.6
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,325.07,258.39
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,257.38,200.77
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,196.78,147.57
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,128.13,80.7
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,50.74,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,6.39,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,7.37,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,11.67,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,18.41,8.78
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,24.63,15.64
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,28.3,19.26
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,34.73,25.12
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,68.85,45.78
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,104.84,81.68
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,132.33,102.28
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,167.03,128.46
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,206.7,154.65
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,269.6,200.46
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,313.97,231.98
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,392.44,291.97
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,441.47,331.47
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,490.89,370.0
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,538.91,407.1
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,586.61,442.86
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,631.01,474.44
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,673.86,503.95
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,714.53,531.52
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,753.74,556.76
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,789.4,578.21
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,823.09,598.09
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,853.84,618.31
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,882.29,637.03
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,906.03,651.39
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,927.17,664.08
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,944.69,675.5
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,959.39,685.22
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,968.07,690.14
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,973.76,693.27
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,975.25,695.25
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,973.72,695.43
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,968.14,693.12
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,959.56,688.98
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,945.28,682.33
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,928.21,673.91
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,907.28,662.94
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,883.73,650.19
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,854.45,633.25
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,823.09,614.76
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,787.33,593.21
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,749.9,570.17
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,710.86,546.51
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,666.4,518.33
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,618.2,485.68
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,569.96,450.79
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,513.82,409.75
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,459.23,368.14
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,398.32,319.07
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,343.14,272.53
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,275.72,214.69
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,215.33,160.87
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,140.97,85.96
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,60.92,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,6.88,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,13.76,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,18.53,8.69
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,25.66,16.57
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,29.27,20.17
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,35.77,26.14
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,75.95,51.42
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,119.25,91.13
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,132.46,86.13
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,193.69,122.28
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,242.76,164.16
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,298.76,212.06
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,349.62,256.16
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,401.79,300.43
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,453.33,342.45
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,505.46,383.46
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,555.34,422.2
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,604.89,459.49
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,651.46,492.69
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,696.7,523.89
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,739.4,552.5
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,780.57,578.81
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,818.42,602.56
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,854.27,624.77
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,886.8,645.88
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,916.91,665.37
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,942.2,680.36
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,964.75,693.57
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,982.63,705.22
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,997.52,715.07
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,1005.43,719.13
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,1010.16,721.3
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,1011.35,722.82
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,1009.38,722.46
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,1002.78,719.28
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,993.08,714.24
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,978.53,705.84
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,961.09,695.66
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,937.87,681.79
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,912.03,666.23
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,881.23,648.65
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,848.29,629.49
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,809.86,606.33
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,769.86,581.76
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,729.0,555.96
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,682.71,525.8
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,630.94,491.17
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,579.46,454.22
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,521.11,411.34
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,464.51,368.08
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,401.64,318.07
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,340.6,267.56
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,270.18,208.1
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,207.31,152.98
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,128.26,74.1
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,46.49,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,6.88,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,13.76,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,21.05,10.29
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,30.46,20.57
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,35.07,25.15
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,39.42,29.23
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,60.27,33.48
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,101.15,53.89
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,144.7,84.14
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,195.37,124.49
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,243.23,164.75
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,293.89,207.81
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,344.31,250.55
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,396.27,293.45
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,450.54,336.76
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,501.38,376.14
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,550.05,413.39
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,598.49,449.31
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,645.26,482.3
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,691.42,513.83
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,733.66,542.42
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,774.37,568.39
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,811.39,590.46
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,846.41,610.94
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,878.03,631.86
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,907.26,651.26
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,931.72,666.25
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,953.47,679.52
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,971.07,691.58
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,985.73,701.88
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,995.66,709.26
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,1002.51,714.81
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,1004.17,718.32
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,1002.69,719.96
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,997.49,719.31
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,989.15,716.74
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,974.6,709.89
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,957.15,701.18
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,936.18,690.15
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,912.47,677.24
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,881.08,659.89
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,847.55,640.85
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,810.54,617.87
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,771.81,593.39
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,730.71,567.79
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,684.2,537.66
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,632.55,503.08
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,581.14,465.95
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,522.84,421.73
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,466.24,377.18
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,403.82,326.22
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,343.16,274.72
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,272.2,212.98
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,208.88,155.85
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,128.88,71.31
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,47.92,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,12.78,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,18.79,8.26
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,26.85,17.51
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,31.24,21.86
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,35.36,25.75
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,67.78,46.4
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,104.95,82.25
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,135.21,104.5
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,170.39,130.54
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,198.62,153.16
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,227.29,175.98
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,272.54,210.42
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,319.46,246.42
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,390.08,299.44
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,498.42,382.54
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,546.83,420.72
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,594.81,457.72
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,640.17,491.92
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,684.35,524.38
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,725.89,554.37
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,765.83,581.78
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,802.1,605.27
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,836.28,627.11
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,866.85,647.6
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,895.02,666.43
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,918.52,682.13
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,939.28,696.05
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,956.21,708.88
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,970.23,719.9
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,977.84,725.67
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,982.36,729.53
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,983.45,732.64
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,981.46,733.83
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,974.97,732.18
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,965.47,728.86
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,950.7,721.16
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,933.12,711.6
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,911.31,697.74
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,886.94,682.12
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,856.68,663.3
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,824.35,642.88
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,787.39,617.72
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,753.58,594.7
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,708.69,564.37
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,663.09,533.0
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,613.18,497.46
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,563.38,459.67
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,505.94,414.46
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,452.54,370.9
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,390.28,318.67
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,331.77,267.71
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,262.33,206.59
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,200.48,150.05
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,121.49,62.57
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,43.09,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,12.78,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,19.89,8.66
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,28.89,19.2
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,34.04,24.3
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,38.87,28.84
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,55.7,36.98
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,77.08,59.41
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,84.96,65.74
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,92.77,71.88
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,131.3,102.78
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,170.39,133.57
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,216.19,168.55
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,270.17,209.72
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,358.82,275.99
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,499.69,383.34
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,548.47,421.07
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,596.9,457.78
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,642.66,490.54
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,686.91,521.07
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,729.12,550.5
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,769.87,576.8
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,806.9,600.28
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,842.0,622.25
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,872.97,641.29
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,901.56,658.66
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,926.3,673.46
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,948.38,686.51
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,965.89,698.42
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,980.49,708.58
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,990.63,714.56
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,997.72,718.68
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,998.86,720.54
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,996.86,720.52
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,990.39,717.72
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,980.86,713.04
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,965.91,705.99
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,948.09,697.09
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,924.36,683.17
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,898.13,667.54
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,866.75,649.1
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,833.3,629.08
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,799.37,608.7
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,759.15,583.54
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,712.71,554.18
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,665.68,523.7
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,610.79,484.91
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,559.22,446.46
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,499.64,401.27
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,442.25,356.14
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,373.17,300.03
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,309.33,246.26
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,238.26,185.37
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,175.27,129.39
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,96.94,43.7
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,22.16,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,20.6,8.7
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,31.99,21.9
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,38.34,28.17
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,44.3,33.76
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,59.61,41.32
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,83.95,65.41
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,106.0,83.48
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,128.3,101.42
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,145.9,114.89
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,163.96,128.53
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,187.97,146.97
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,212.68,165.78
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,234.58,182.22
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,252.2,195.19
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,313.02,241.39
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,377.58,289.66
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,506.6,391.35
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,677.75,521.14
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,719.04,550.1
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,758.86,576.61
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,795.06,600.3
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,829.31,622.47
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,859.82,642.96
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,888.0,661.83
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,911.55,677.86
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,932.42,692.16
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,949.57,703.78
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,963.89,713.6
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,971.33,719.23
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,975.74,722.99
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,976.86,725.56
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,974.97,726.25
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,969.09,723.26
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,960.26,718.4
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,945.74,711.17
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,928.46,702.21
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,906.12,688.48
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,881.29,673.02
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,855.3,658.98
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,822.11,639.6
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,785.16,615.99
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,746.64,590.89
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,700.8,559.69
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,654.36,527.5
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,604.02,490.86
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,556.27,454.5
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,497.71,408.07
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,441.22,361.82
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,377.51,308.16
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,317.84,256.09
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,245.42,192.61
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,181.33,134.18
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,100.59,38.95
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,24.4,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,11.8,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,18.73,6.82
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,27.32,17.83
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,31.65,22.26
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,35.76,26.18
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,70.18,48.9
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,110.71,81.13
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,132.08,84.6
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,187.42,117.94
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,235.96,159.69
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,287.28,204.81
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,342.77,253.36
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,395.28,298.76
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,446.3,341.37
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,497.91,383.03
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,547.74,422.76
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,597.25,461.02
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,643.52,495.72
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,688.43,528.44
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,731.19,558.34
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,772.38,585.17
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,809.67,609.21
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,844.96,631.66
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,876.51,652.68
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,905.62,672.02
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,930.8,687.39
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,953.23,700.93
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,971.02,712.48
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,985.8,722.17
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,996.43,728.13
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,1003.91,732.16
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,1006.44,734.19
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,1005.75,734.29
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,1000.81,732.08
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,992.67,727.92
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,978.14,720.77
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,960.61,711.71
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,938.29,698.09
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,913.23,682.68
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,883.16,664.86
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,850.84,645.39
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,812.52,621.53
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,772.56,596.22
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,726.91,567.29
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,680.44,537.12
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,632.96,504.61
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,581.35,466.16
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,522.33,421.24
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,465.02,375.89
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,398.6,320.87
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,336.31,267.22
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,265.89,206.02
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,201.03,146.54
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,93.22,26.92
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,16.94,4.95
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,24.65,15.33
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,29.15,19.86
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,33.37,23.84
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,45.96,26.2
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,90.34,46.6
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,138.22,91.78
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,170.07,128.56
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,204.24,143.87
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,280.01,196.66
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,330.44,240.4
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,386.42,287.67
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,436.6,328.94
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,487.19,369.19
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,536.01,407.57
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,584.52,444.59
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,630.7,479.11
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,676.12,512.22
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,718.55,542.68
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,759.43,570.35
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,796.05,594.25
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,830.51,616.53
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,862.06,637.72
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,891.22,657.29
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,915.86,672.82
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,937.72,686.52
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,955.21,698.47
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,969.74,708.59
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,979.41,715.91
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,985.98,721.33
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,988.44,725.06
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,987.76,726.87
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,981.97,723.98
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,973.07,719.17
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,958.34,711.71
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,940.71,702.36
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,919.18,689.3
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,894.96,674.54
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,864.46,656.03
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,831.8,635.91
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,794.29,611.0
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,755.09,584.72
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,709.83,555.75
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,668.23,528.85
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,617.79,493.38
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,567.43,455.51
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,508.36,410.36
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,451.18,364.89
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,387.27,312.17
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,329.98,262.63
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,257.24,199.35
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,193.06,139.78
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,88.92,14.94
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,9.83,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,15.65,3.47
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,22.95,13.9
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,27.12,18.15
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,33.94,24.44
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,61.94,43.92
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,106.58,83.25
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,122.93,96.03
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,143.65,112.34
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,175.79,136.7
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,210.77,163.13
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,270.47,201.85
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,384.55,286.7
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,434.98,327.48
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,486.09,367.44
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,535.24,405.47
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,584.02,441.9
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,630.09,474.27
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,675.3,504.82
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,717.3,532.75
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,757.69,557.83
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,795.05,579.41
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,830.37,599.27
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,861.87,618.12
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,890.9,635.31
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,915.12,649.94
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,936.55,662.84
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,954.17,675.28
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,968.79,685.93
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,977.07,691.28
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,982.17,694.74
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,983.59,697.38
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,981.85,698.1
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,974.74,695.87
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,964.58,691.71
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,949.84,685.28
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,932.21,676.98
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,908.32,663.17
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,881.94,647.67
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,851.3,630.22
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,818.57,611.14
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,779.54,587.43
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,743.81,565.66
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,698.53,537.37
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,652.61,507.95
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,599.42,470.83
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,546.86,432.06
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,488.84,388.22
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,435.39,346.17
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,369.63,292.25
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,308.53,240.33
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,235.83,178.62
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,171.97,120.67
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,79.3,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
