Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,6.88,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,17.09,3.38
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,28.28,18.27
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,37.18,26.79
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,45.02,34.05
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,55.56,37.62
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,93.45,54.52
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,138.2,89.71
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,173.82,121.83
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,215.42,150.34
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,272.42,193.43
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,320.73,234.76
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,371.02,277.06
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,423.04,319.74
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,472.68,359.49
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,520.16,395.88
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,567.82,431.17
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,615.23,465.36
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,665.49,500.46
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,707.09,529.32
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,747.36,555.71
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,784.07,578.91
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,818.99,600.69
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,849.98,619.7
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,878.72,637.11
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,903.62,652.31
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,926.0,665.87
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,943.07,677.05
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,957.31,686.52
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,966.82,692.03
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,973.34,695.75
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,973.92,698.6
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,971.46,699.65
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,964.95,696.76
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,955.44,692.04
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,939.77,684.45
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,921.32,675.07
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,898.24,661.26
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,872.66,645.76
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,846.05,630.56
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,812.42,610.39
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,773.73,586.48
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,733.59,561.19
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,687.08,531.57
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,640.06,500.91
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,588.05,463.59
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,539.09,427.17
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,479.0,381.55
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,421.3,336.08
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,355.89,282.78
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,295.08,231.29
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,222.94,169.69
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,159.78,111.55
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,73.52,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,14.65,1.18
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,29.16,19.02
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,38.99,28.47
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,48.31,37.08
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,58.82,46.42
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,95.87,58.29
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,134.9,83.29
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,178.68,116.4
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,223.63,153.11
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,271.8,193.27
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,319.06,232.85
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,368.44,273.4
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,416.79,312.32
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,466.35,350.98
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,513.92,387.61
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,564.37,425.17
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,612.18,459.56
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,661.56,494.12
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,705.14,524.27
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,745.49,551.17
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,781.95,572.89
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,816.61,593.11
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,847.25,612.55
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,875.66,630.49
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,900.36,645.09
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,922.56,658.07
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,939.49,668.67
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,953.62,677.58
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,960.93,681.32
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,965.25,683.33
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,966.83,685.12
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,965.44,685.18
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,958.96,682.54
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,949.5,678.09
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,933.17,670.31
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,919.4,664.25
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,896.11,650.93
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,870.29,635.93
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,838.11,617.54
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,804.0,597.64
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,764.93,574.0
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,724.47,548.98
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,677.54,519.69
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,632.99,490.92
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,579.57,452.96
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,526.88,414.3
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,466.57,369.58
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,408.78,324.9
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,341.51,270.3
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,279.26,217.9
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,207.56,156.92
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,144.97,99.11
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,65.12,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,13.88,0.0
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,28.16,18.07
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,35.65,25.54
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,42.65,32.09
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,49.0,37.78
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,87.32,49.2
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,121.6,82.56
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,140.81,109.07
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,155.59,120.5
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,174.12,134.66
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,207.48,159.76
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,247.76,190.06
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,300.65,228.94
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,364.74,275.88
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,450.22,339.88
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,570.17,428.72
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,618.0,462.25
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,662.26,492.76
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,703.67,521.43
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,743.68,547.82
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,780.07,570.87
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,814.6,592.51
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,845.11,611.36
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,873.32,628.64
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,897.31,643.14
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,918.72,655.99
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,935.66,667.37
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,949.77,677.05
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,962.31,686.19
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,971.88,693.53
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,972.82,694.82
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,970.66,694.3
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,964.03,691.34
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,954.37,686.54
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,938.94,678.88
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,920.69,669.43
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,897.87,655.65
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,872.54,640.22
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,840.91,621.32
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,812.15,604.26
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,773.72,579.43
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,733.86,553.42
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,686.9,522.76
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,639.42,491.21
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,586.21,453.63
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,536.0,416.81
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,476.27,372.01
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,418.95,327.4
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,352.31,274.0
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,290.61,222.64
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,216.66,160.6
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,152.35,100.53
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,68.43,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,12.81,0.0
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,26.37,16.38
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,33.94,23.85
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,41.02,30.36
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,44.97,33.92
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,82.49,45.25
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,123.28,70.05
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,168.53,103.64
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,214.66,141.16
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,267.23,184.91
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,316.11,225.99
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,366.76,267.67
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,416.15,307.41
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,466.62,346.65
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,515.1,383.14
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,566.55,420.32
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,612.71,452.96
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,658.74,484.52
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,700.5,513.12
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,740.79,538.78
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,778.23,562.22
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,813.78,584.22
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,844.78,602.79
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,873.43,619.74
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,898.32,634.6
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,920.55,647.77
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,937.74,659.15
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,952.02,668.82
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,958.01,673.39
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,960.86,676.15
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,961.8,677.83
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,959.7,677.71
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,952.21,674.27
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,941.77,669.05
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,926.62,661.66
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,908.72,652.56
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,884.46,639.58
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,862.86,628.31
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,831.43,609.87
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,798.04,590.0
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,758.47,564.71
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,717.57,538.24
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,670.49,508.76
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,623.04,478.0
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,572.51,441.99
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,520.28,403.7
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,459.94,358.52
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,402.24,313.69
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,335.99,260.64
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,274.75,209.75
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,201.38,148.42
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,137.85,88.3
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,51.48,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,13.55,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,26.92,16.63
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,36.03,25.57
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,44.89,33.72
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,49.97,38.28
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,86.34,50.38
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,131.85,86.4
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,167.94,119.9
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,204.28,141.19
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,264.1,183.82
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,312.19,224.41
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,362.32,266.09
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,410.75,305.12
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,463.04,345.71
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,510.7,382.41
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,558.54,418.16
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,603.03,449.74
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,646.62,479.69
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,688.01,508.35
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,728.3,535.61
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,765.16,558.01
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,800.45,578.64
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,831.28,598.52
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,858.48,616.02
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,882.91,630.8
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,904.95,644.05
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,921.45,654.77
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,935.23,663.87
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,945.59,669.54
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,953.09,673.51
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,953.61,674.55
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,951.17,673.89
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,946.43,672.23
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,934.1,665.79
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,917.7,657.88
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,898.64,648.26
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,872.65,632.75
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,844.46,615.75
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,811.37,596.36
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,776.53,575.57
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,738.6,552.56
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,696.7,526.35
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,648.76,495.66
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,600.79,463.28
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,546.89,425.58
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,494.01,387.28
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,432.52,340.67
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,373.91,294.6
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,308.63,241.73
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,248.32,191.18
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,177.07,131.14
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,116.17,72.25
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,42.49,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,11.65,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,23.82,14.08
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,29.68,20.23
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,35.17,25.44
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,37.38,27.56
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,78.52,41.25
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,97.24,62.03
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,99.59,77.59
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,125.33,97.99
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,151.43,118.24
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,193.74,150.6
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,242.97,188.1
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,302.91,232.61
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,372.16,284.03
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,459.91,351.06
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,583.11,444.3
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,629.84,477.82
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,675.5,509.93
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,718.42,540.21
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,759.74,567.19
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,797.53,590.27
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,833.18,611.63
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,864.7,630.95
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,893.75,648.55
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,917.69,663.41
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,938.78,676.44
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,956.38,688.32
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,970.96,698.37
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,977.11,703.09
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,980.03,705.9
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,980.98,707.26
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,978.8,706.72
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,971.19,702.8
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,960.54,697.02
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,944.04,688.61
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,924.71,678.38
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,900.36,663.48
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,873.51,646.91
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,845.92,630.84
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,811.37,609.86
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,771.78,585.15
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,730.72,559.06
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,683.04,528.61
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,634.9,496.87
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,581.02,457.82
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,530.33,419.85
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,469.45,373.25
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,411.2,326.87
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,343.64,271.44
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,281.17,218.14
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,204.58,152.53
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,137.03,82.67
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,51.6,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,12.81,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,25.93,15.76
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,33.54,23.67
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,40.65,30.39
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,45.07,34.42
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,79.38,45.06
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,102.09,67.79
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,110.91,86.55
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,146.47,114.08
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,179.22,138.88
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,216.77,167.28
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,257.33,197.86
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,300.11,229.39
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,351.99,267.56
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,441.16,334.45
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,565.93,427.01
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,610.83,458.63
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,654.22,488.61
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,696.5,518.09
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,738.45,546.63
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,774.8,569.6
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,809.35,591.06
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,839.94,609.72
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,868.29,626.83
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,892.47,641.16
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,914.12,653.86
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,930.9,664.81
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,944.88,674.1
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,951.19,677.22
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,954.5,678.6
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,955.0,679.71
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,957.39,682.17
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,950.18,678.59
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,940.01,673.28
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,923.85,665.21
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,904.98,655.45
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,880.93,641.29
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,854.42,625.49
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,821.13,605.74
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,786.0,584.58
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,746.44,559.22
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,708.39,534.63
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,659.73,503.98
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,610.95,471.17
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,557.13,432.84
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,504.13,393.84
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,442.42,347.92
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,383.63,302.27
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,315.99,247.35
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,253.66,194.87
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,180.09,132.46
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,114.07,63.56
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,42.36,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,12.85,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,25.47,15.04
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,35.06,24.73
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,44.56,33.52
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,49.21,37.75
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,79.77,47.14
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,118.87,69.86
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,162.86,101.91
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,207.55,144.46
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,241.75,177.74
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,287.57,210.08
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,354.73,260.77
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,406.94,302.78
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,456.76,341.82
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,504.26,378.08
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,551.99,413.31
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,597.83,446.14
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,643.53,477.87
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,685.4,506.96
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,727.03,535.2
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,763.02,558.19
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,797.09,579.58
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,827.18,598.21
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,855.07,615.33
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,878.27,629.35
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,898.88,641.72
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,915.33,652.46
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,929.04,661.56
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,935.57,666.5
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,943.5,672.5
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,943.78,673.38
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,941.11,672.52
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,933.87,668.85
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,923.72,663.42
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,906.28,654.67
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,886.19,644.22
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,862.87,630.3
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,837.12,614.74
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,803.41,594.7
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,767.95,573.27
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,731.59,551.09
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,691.23,525.7
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,642.91,494.52
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,594.54,461.47
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,541.25,423.77
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,488.86,385.36
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,427.34,338.77
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,368.84,292.64
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,302.21,237.82
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,240.98,185.73
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,168.64,123.83
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,102.35,51.77
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,37.85,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,12.89,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,25.53,14.96
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,37.15,26.6
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,48.18,36.81
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,57.45,45.14
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,87.14,56.55
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,124.23,78.68
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,166.07,109.05
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,209.55,144.06
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,255.0,181.69
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,299.95,218.92
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,347.35,257.57
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,393.28,294.48
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,439.81,330.69
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,484.45,364.57
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,529.71,397.87
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,565.85,422.63
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,596.65,442.51
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,633.26,467.89
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,669.48,492.47
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,702.13,514.53
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,734.67,536.2
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,761.6,554.61
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,787.19,572.03
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,810.36,587.03
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,832.03,600.96
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,846.55,610.84
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,858.98,619.43
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,865.1,622.64
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,868.91,624.43
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,867.54,624.19
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,863.83,622.51
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,855.56,618.35
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,844.94,612.69
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,826.37,602.55
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,803.67,589.65
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,780.17,575.12
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,754.74,559.17
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,719.83,538.24
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,683.91,516.2
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,644.97,490.86
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,605.22,464.37
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,556.19,430.96
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,507.83,397.1
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,454.27,357.58
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,402.22,318.11
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,342.52,272.37
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,279.03,222.12
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,217.59,171.5
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,160.94,123.77
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,104.4,75.46
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,49.08,19.1
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,18.7,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,11.97,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,23.4,12.95
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,40.21,29.07
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,56.35,43.75
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,70.78,56.69
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,99.26,70.13
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,125.31,91.12
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,148.76,114.14
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,177.67,135.53
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,214.66,163.49
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,246.72,188.52
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,279.88,214.12
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,346.9,263.16
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,431.8,326.18
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,474.43,358.62
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,517.9,391.07
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,555.93,417.56
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,591.88,441.64
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,628.69,467.27
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,665.19,492.18
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,696.41,512.91
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,726.49,532.55
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,753.53,550.0
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,779.29,566.4
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,800.05,579.97
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,819.17,592.39
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,831.99,601.21
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,842.83,608.8
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,852.51,616.33
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,860.26,622.65
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,857.9,621.73
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,853.24,619.43
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,844.58,614.99
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,832.1,608.09
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,812.75,597.29
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,791.53,585.18
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,766.73,569.56
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,740.15,552.61
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,704.57,529.69
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,668.09,505.83
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,626.75,478.35
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,584.98,450.02
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,535.4,415.87
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,486.59,381.37
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,431.33,340.29
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,370.58,293.99
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,312.7,248.89
