Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,257.96,204.91
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,196.38,154.27
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,139.26,106.38
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,87.83,62.37
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,36.15,9.24
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,13.8,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,11.8,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,20.2,10.25
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,38.29,27.5
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,55.59,43.24
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,72.17,58.01
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,100.0,72.35
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,116.72,86.59
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,123.39,96.51
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,152.65,118.51
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,188.56,145.58
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,230.43,176.91
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,272.74,208.67
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,339.58,257.59
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,422.94,319.41
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,464.89,351.21
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,507.78,383.21
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,550.71,415.23
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,595.7,448.29
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,633.61,474.99
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,671.05,500.87
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,704.58,524.15
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,737.24,546.53
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,765.05,564.99
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,791.32,582.21
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,814.48,597.65
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,835.91,611.85
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,850.45,623.43
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,862.73,633.6
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,866.51,636.51
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,867.78,637.82
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,866.31,638.51
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,862.42,637.66
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,855.89,634.39
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,846.84,629.48
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,829.24,619.44
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,809.51,607.93
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,785.52,592.66
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,759.48,575.87
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,724.75,553.24
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,685.73,527.35
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,646.7,501.24
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,606.89,474.0
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,557.9,439.75
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,509.53,405.05
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,457.42,365.86
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,406.66,326.61
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,346.54,279.17
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,289.88,232.98
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,228.8,181.54
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,172.62,133.2
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,106.99,76.44
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,49.33,8.19
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,19.02,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,13.76,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,23.39,12.43
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,36.58,25.96
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,50.89,39.1
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,60.91,48.23
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,85.55,58.32
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,112.43,80.92
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,128.82,101.02
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,151.86,118.51
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,180.59,140.41
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,224.16,173.29
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,268.4,206.74
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,323.22,247.48
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,382.56,291.74
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,444.51,338.95
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,523.58,399.01
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,563.36,428.21
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,600.64,454.94
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,639.02,482.3
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,676.86,508.7
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,711.28,532.52
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,744.72,555.31
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,773.54,574.57
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,800.77,592.53
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,823.39,607.3
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,844.09,620.69
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,859.35,632.71
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,872.3,643.2
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,884.78,652.49
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,894.78,660.22
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,893.3,661.17
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,889.17,660.51
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,879.96,655.45
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,868.19,648.75
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,849.91,638.48
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,829.36,626.67
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,803.35,611.21
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,775.43,594.29
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,740.17,571.08
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,703.62,546.5
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,661.72,517.92
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,619.19,488.3
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,566.11,450.83
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,517.25,415.44
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,463.08,374.08
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,410.65,332.95
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,349.79,284.26
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,292.56,236.99
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,229.9,183.65
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,172.81,134.03
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,112.8,80.71
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,46.52,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,18.0,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,13.76,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,23.37,12.04
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,36.26,25.63
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,50.2,38.46
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,71.65,57.64
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,93.22,72.28
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,115.26,89.43
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,138.71,107.63
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,166.7,129.31
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,196.58,152.47
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,227.7,176.58
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,260.37,201.72
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,315.11,242.36
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,380.05,290.97
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,439.5,336.53
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,515.26,394.49
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,556.99,424.82
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,598.11,453.97
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,636.49,481.63
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,674.21,508.29
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,707.63,531.47
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,739.79,553.43
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,768.02,573.52
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,794.58,592.33
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,816.63,607.03
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,836.65,619.92
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,851.41,630.26
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,863.83,639.14
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,860.75,637.41
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,854.77,632.99
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,853.22,633.66
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,849.31,632.74
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,841.19,628.4
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,830.67,622.47
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,811.89,611.44
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,791.05,598.96
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,766.34,583.99
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,736.97,565.62
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,702.11,542.46
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,666.28,518.27
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,625.84,490.53
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,584.87,461.83
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,536.46,427.34
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,488.8,392.51
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,435.2,351.41
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,383.24,310.51
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,324.24,263.21
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,261.8,211.81
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,202.4,161.2
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,147.7,113.77
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,91.89,64.03
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,35.07,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,13.57,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,13.76,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,21.71,10.32
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,35.13,24.49
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,47.89,36.26
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,56.83,44.44
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,78.7,52.82
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,118.86,84.05
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,146.7,111.97
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,181.58,135.28
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,226.81,167.81
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,265.84,199.14
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,306.74,231.68
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,359.14,270.71
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,429.89,324.38
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,475.61,360.12
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,521.86,395.37
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,563.1,425.87
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,602.2,453.94
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,641.0,481.51
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,679.07,507.97
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,714.09,531.05
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,747.94,552.85
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,776.9,572.9
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,804.09,591.49
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,826.95,605.78
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,847.73,618.7
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,863.36,629.5
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,876.56,638.82
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,887.54,645.5
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,893.41,648.9
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,892.93,649.27
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,892.76,650.02
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,884.49,645.78
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,873.53,639.88
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,856.13,630.75
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,836.34,620.03
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,811.16,604.58
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,783.87,587.62
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,750.01,566.73
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,714.73,544.59
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,673.83,517.5
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,632.05,489.13
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,582.52,455.02
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,533.38,420.19
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,478.8,380.09
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,423.12,337.81
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,361.43,289.05
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,303.54,241.69
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,239.32,187.92
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,181.17,137.91
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,116.63,79.92
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,50.18,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,18.15,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,13.27,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,20.96,9.37
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,31.15,21.14
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,41.28,30.61
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,46.55,35.57
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,66.34,41.19
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,92.18,61.76
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,106.93,83.73
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,130.47,102.15
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,154.73,120.8
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,183.44,142.8
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,208.65,161.85
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,259.47,199.92
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,310.69,237.84
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,407.13,310.96
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,541.31,412.09
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,587.85,445.83
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,636.66,480.62
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,677.75,509.9
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,717.43,537.53
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,753.87,561.51
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,788.45,583.7
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,819.15,604.02
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,847.53,622.78
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,870.89,637.27
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,891.58,650.03
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,907.71,660.81
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,920.95,669.82
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,922.26,670.12
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,924.66,671.33
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,924.67,672.1
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,921.72,671.07
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,913.09,666.72
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,901.6,660.59
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,883.64,650.97
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,863.09,639.65
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,836.88,623.46
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,808.44,605.7
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,777.7,587.22
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,742.51,565.39
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,700.26,538.22
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,657.13,509.6
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,607.83,475.8
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,558.74,441.11
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,502.43,399.75
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,447.6,358.03
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,384.68,308.22
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,325.28,259.43
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,255.37,200.75
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,194.25,147.79
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,124.68,83.82
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,53.87,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,12.78,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,20.2,8.27
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,30.4,20.43
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,39.58,29.09
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,43.58,32.94
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,60.71,37.18
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,99.24,67.67
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,115.36,90.71
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,147.71,115.48
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,177.91,138.2
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,210.89,163.41
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,246.17,190.3
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,296.01,227.69
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,353.55,271.13
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,431.28,330.57
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,540.8,414.28
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,587.27,448.51
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,633.25,481.66
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,675.24,511.94
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,715.8,540.47
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,752.85,564.46
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,787.97,586.92
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,818.97,607.3
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,847.6,626.03
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,871.74,640.79
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,893.14,653.74
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,909.37,664.63
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,922.65,673.7
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,928.29,676.53
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,930.8,677.47
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,930.35,677.96
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,926.85,676.59
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,917.64,671.89
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,905.5,665.36
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,888.6,657.02
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,873.82,650.12
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,847.76,634.2
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,819.37,616.66
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,785.86,597.56
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,750.56,576.85
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,709.56,550.49
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,667.46,522.84
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,621.35,491.67
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,572.86,457.01
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,517.46,415.11
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,463.33,372.8
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,400.4,322.47
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,340.95,273.03
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,272.29,214.57
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,210.15,159.86
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,135.81,88.66
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,51.69,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,12.29,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,19.74,7.31
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,28.66,18.88
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,36.97,26.79
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,42.45,31.93
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,59.51,36.86
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,85.11,55.78
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,97.29,75.81
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,131.0,102.4
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,166.06,129.55
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,189.53,147.38
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,218.76,169.68
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,282.78,217.71
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,357.64,274.18
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,434.93,333.15
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,540.19,413.61
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,583.51,445.12
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,623.74,473.54
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,664.63,502.98
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,704.4,530.94
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,739.86,555.26
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,773.48,577.17
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,803.6,597.34
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,831.6,616.06
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,854.87,630.65
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,875.64,643.59
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,891.52,654.32
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,904.67,663.36
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,912.55,668.01
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,917.54,670.87
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,917.48,672.9
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,914.49,673.15
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,905.64,668.55
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,893.92,662.13
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,875.98,652.62
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,855.46,641.37
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,829.84,625.32
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,801.91,607.63
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,769.87,587.92
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,733.39,564.83
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,692.58,538.27
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,650.74,510.0
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,600.24,474.77
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,550.04,438.68
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,494.55,396.51
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,440.47,354.1
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,376.51,302.85
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,316.27,252.81
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,247.49,194.1
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,185.22,139.52
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,114.49,70.73
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,35.96,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,12.29,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,19.47,6.37
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,32.61,22.17
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,45.11,33.86
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,52.9,41.1
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,68.94,52.55
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,85.62,66.4
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,102.42,80.05
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,120.71,94.65
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,139.15,109.1
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,174.42,136.39
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,206.78,161.09
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,234.64,182.23
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,263.51,203.96
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,333.36,256.96
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,415.96,318.98
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,501.92,384.62
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,615.28,469.39
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,655.56,498.05
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,694.79,525.78
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,729.83,550.07
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,763.34,572.61
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,792.51,592.27
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,819.59,610.5
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,842.59,625.04
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,863.2,637.99
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,878.8,648.89
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,891.7,658.13
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,897.54,662.76
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,900.51,665.63
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,899.43,665.64
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,895.49,663.87
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,887.58,659.81
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,876.86,653.96
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,858.23,643.56
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,837.11,631.49
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,816.08,618.48
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,789.68,601.68
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,755.29,581.23
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,719.4,559.37
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,680.0,533.48
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,639.36,505.46
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,589.72,469.52
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,540.38,432.88
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,486.52,391.73
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,433.76,350.09
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,370.7,299.23
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,311.36,249.57
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,244.04,191.66
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,182.79,137.42
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,110.84,64.26
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,34.07,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,11.3,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,17.88,4.59
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,29.01,19.15
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,40.21,29.71
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,57.39,45.22
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,84.34,65.63
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,103.05,80.85
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,122.56,96.29
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,150.59,117.21
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,185.89,143.79
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,232.56,177.35
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,289.98,220.14
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,350.6,264.0
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,439.29,330.65
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,487.45,368.69
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,535.71,405.92
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,581.91,440.08
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,627.84,473.02
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,671.62,504.38
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,711.96,532.72
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,748.03,557.34
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,782.17,579.61
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,812.69,598.98
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,840.88,616.72
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,864.83,631.98
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,886.14,645.51
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,901.66,656.24
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,914.25,665.2
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,927.6,674.79
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,937.9,682.48
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,937.72,683.44
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,934.36,682.5
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,925.63,678.14
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,913.85,671.86
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,897.25,663.2
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,877.83,652.68
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,852.09,638.12
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,823.91,621.78
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,795.25,604.51
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,760.08,582.47
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,718.71,555.74
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,676.14,527.71
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,626.97,494.89
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,577.65,459.7
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,521.35,417.0
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,468.98,375.79
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,405.16,324.53
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,344.97,274.16
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,271.97,211.63
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,206.56,153.42
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,125.21,65.95
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,43.25,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,11.3,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,18.25,3.73
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,26.79,17.16
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,34.73,24.86
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,39.02,28.99
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,49.98,32.08
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,84.01,55.5
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,104.0,82.02
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,118.75,93.83
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,133.54,105.47
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,152.55,120.22
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,172.04,135.2
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,219.89,172.26
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,274.51,214.19
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,281.46,218.82
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,287.04,222.35
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,364.83,281.27
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,453.07,346.5
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,533.02,407.2
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,625.31,475.97
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,697.96,530.05
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,780.58,587.21
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,811.02,606.17
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,838.97,623.71
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,862.94,638.82
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,884.14,652.09
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,900.83,663.38
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,914.5,672.79
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,918.59,676.29
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,919.46,677.81
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,919.72,678.77
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,916.9,677.8
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,908.87,673.76
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,897.78,667.77
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,840.68,631.39
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,782.81,593.65
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,803.86,610.6
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,809.85,616.25
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,781.14,598.47
