Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,745.97,576.14
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,706.7,550.74
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,665.97,523.84
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,617.07,490.65
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,568.05,455.22
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,513.97,413.77
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,460.8,371.54
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,399.77,321.84
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,340.07,271.31
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,268.73,209.51
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,204.92,151.75
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,104.53,46.86
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,10.32,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,16.32,1.51
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,27.91,17.84
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,38.92,28.24
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,49.35,37.77
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,62.91,49.81
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,97.67,62.48
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,135.61,88.38
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,171.51,109.72
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,228.94,151.79
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,279.41,195.91
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,335.68,244.46
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,386.54,288.16
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,438.08,331.31
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,487.29,371.6
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,536.16,410.44
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,582.52,445.45
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,627.81,478.51
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,669.61,510.07
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,709.76,539.6
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,747.12,564.31
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,782.45,587.42
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,812.98,607.82
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,840.94,626.42
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,865.21,641.49
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,886.65,654.65
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,902.58,665.2
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,915.4,673.78
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,923.51,679.35
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,928.39,682.91
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,927.96,683.09
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,924.28,681.27
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,916.52,676.87
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,905.63,670.51
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,888.53,661.4
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,868.55,650.37
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,843.71,634.75
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,816.36,617.4
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,783.35,598.16
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,748.39,577.25
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,707.75,550.77
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,665.78,522.9
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,622.13,493.06
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,574.01,457.48
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,519.14,415.58
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,465.4,373.02
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,401.97,321.65
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,342.01,270.94
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,274.05,211.83
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,211.26,154.24
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,98.54,33.1
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,9.34,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,14.65,0.0
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,22.41,13.21
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,28.5,19.26
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,31.47,22.18
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,38.08,28.14
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,80.64,39.02
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,127.86,69.01
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,176.5,107.01
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,232.32,154.02
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,283.69,199.21
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,336.54,245.55
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,388.0,290.25
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,439.88,334.17
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,489.89,376.19
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,539.53,416.86
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,585.9,453.17
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,630.73,487.27
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,673.25,519.87
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,714.11,550.55
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,750.89,575.04
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,785.46,597.77
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,816.43,619.02
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,844.84,638.47
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,868.61,654.72
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,889.46,669.04
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,905.88,680.16
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,919.2,689.28
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,925.56,694.03
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,928.66,696.74
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,928.29,696.98
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,924.71,695.18
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,916.03,690.3
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,904.25,683.4
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,886.94,673.87
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,866.79,662.42
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,841.88,646.35
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,814.41,628.47
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,779.99,606.53
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,743.71,583.03
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,707.37,558.1
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,665.27,528.59
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,616.02,493.65
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,566.68,456.5
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,510.81,413.18
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,456.18,369.27
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,391.39,315.46
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,333.34,265.15
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,259.57,201.04
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,194.26,140.97
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,90.39,16.59
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,14.78,0.0
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,22.57,13.24
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,28.66,19.36
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,32.53,23.09
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,37.99,28.05
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,84.6,54.84
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,116.46,91.35
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,140.45,110.09
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,161.27,126.07
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,182.58,142.62
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,204.3,159.31
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,238.26,184.88
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,274.12,211.58
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,326.77,251.23
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,389.05,297.84
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,493.86,379.3
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,636.03,487.05
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,679.1,518.99
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,720.48,549.51
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,757.88,574.23
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,793.02,597.21
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,824.49,618.99
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,853.34,638.99
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,877.08,655.55
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,897.81,670.17
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,914.45,683.19
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,927.92,694.24
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,934.61,699.75
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,937.99,703.17
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,938.07,705.1
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,934.87,704.94
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,926.25,699.85
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,914.49,692.76
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,897.32,682.87
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,877.22,671.02
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,851.17,653.98
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,822.57,635.16
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,788.06,613.46
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,751.63,590.11
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,655.91,521.33
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,560.07,448.08
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,571.76,460.93
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,571.14,463.14
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,511.63,416.34
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,453.97,369.64
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,391.07,316.78
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,329.7,263.41
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,250.5,194.64
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,180.95,130.53
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,83.98,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,9.34,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,14.91,0.0
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,23.16,13.63
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,30.82,21.22
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,35.32,25.54
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,39.55,29.43
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,78.73,41.38
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,123.19,68.9
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,172.67,107.22
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,221.72,148.33
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,270.08,190.41
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,320.33,234.03
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,369.43,275.71
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,419.06,316.53
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,466.97,355.6
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,517.84,395.65
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,563.41,430.0
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,608.71,463.1
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,650.15,493.53
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,690.09,522.2
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,699.69,525.93
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,701.12,523.37
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,706.9,526.79
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,708.32,526.95
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,745.53,553.34
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,782.59,579.19
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,775.33,573.54
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,765.3,566.23
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,778.99,576.8
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,790.91,586.06
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,847.18,629.51
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,890.55,659.09
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,882.45,654.34
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,871.37,648.04
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,853.73,638.39
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,838.0,630.12
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,812.77,614.26
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,785.14,596.73
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,750.77,575.26
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,714.69,552.32
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,673.29,525.15
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,630.85,496.61
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,583.37,462.88
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,534.01,426.68
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,478.53,384.52
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,424.6,341.88
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,359.85,288.72
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,299.5,237.23
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,226.99,174.44
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,163.08,114.67
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,75.09,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,9.83,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,15.71,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,26.24,16.07
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,35.69,25.52
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,42.64,32.09
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,49.14,38.03
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,84.54,48.62
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,127.41,74.93
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,172.86,109.8
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,221.66,150.58
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,260.52,191.61
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,282.3,215.92
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,338.87,258.19
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,422.48,323.48
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,470.62,363.16
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,518.88,401.92
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,569.03,441.22
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,617.44,478.36
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,659.52,510.78
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,700.06,541.47
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,736.28,566.66
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,770.49,589.5
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,800.92,610.73
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,828.82,630.19
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,851.56,646.09
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,871.42,660.08
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,886.99,672.5
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,899.49,683.15
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,903.57,687.25
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,904.43,689.25
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,903.49,690.49
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,899.47,689.7
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,811.67,628.18
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,714.83,553.78
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,788.0,614.54
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,841.34,654.53
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,772.81,605.72
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,699.34,552.13
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,654.43,520.36
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,606.14,485.41
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,632.38,508.48
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,641.97,518.23
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,591.92,480.53
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,541.96,442.1
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,484.71,396.65
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,427.44,349.67
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,361.55,293.95
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,300.18,240.2
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,216.76,167.9
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,145.74,101.42
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,65.82,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,15.24,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,31.23,20.1
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,44.34,33.13
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,56.35,44.29
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,67.73,54.63
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,100.25,66.8
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,141.32,92.85
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,181.92,122.65
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,227.9,159.53
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,273.86,198.66
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,322.61,240.21
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,369.33,279.67
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,419.38,321.16
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,467.13,360.21
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,515.29,398.48
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,565.86,438.15
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,619.23,479.12
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,661.59,510.59
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,702.44,540.26
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,739.26,566.2
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,774.04,589.52
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,804.36,610.77
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,832.16,630.31
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,855.88,645.82
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,876.73,659.39
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,827.92,625.76
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,767.64,578.59
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,848.31,640.45
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,920.02,688.72
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,919.93,688.69
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,916.63,687.1
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,907.11,681.67
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,894.53,674.28
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,876.1,663.78
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,854.83,651.36
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,827.88,633.93
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,798.63,614.84
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,768.52,596.03
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,732.14,572.48
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,688.58,543.32
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,644.11,512.97
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,593.64,475.71
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,543.32,437.46
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,486.63,392.99
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,429.61,346.72
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,362.98,291.55
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,300.98,238.14
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,222.61,170.46
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,154.37,103.75
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,58.7,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,8.85,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,14.13,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,24.64,14.47
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,34.18,24.15
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,39.38,29.19
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,44.28,33.73
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,76.99,42.79
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,120.54,68.49
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,165.97,102.23
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,215.31,142.5
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,267.57,187.23
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,318.61,231.06
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,368.46,273.0
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,419.57,314.72
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,468.28,354.22
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,519.94,394.63
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,566.3,429.32
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,612.39,462.74
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,654.37,493.37
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,694.79,522.22
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,731.49,546.43
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,766.15,568.01
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,796.73,587.48
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,824.81,605.21
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,848.27,620.15
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,868.88,633.25
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,884.72,643.88
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,897.51,652.64
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,901.18,654.88
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,901.6,655.14
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,901.0,656.88
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,897.3,656.7
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,886.84,651.12
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,873.48,643.7
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,859.25,636.79
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,837.99,625.11
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,810.09,607.63
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,780.0,588.56
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,744.51,566.49
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,707.39,542.98
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,663.32,514.03
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,621.02,484.9
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,569.84,448.33
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,519.15,410.99
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,462.14,366.84
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,406.98,322.64
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,340.28,268.02
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,278.38,215.57
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,204.7,152.88
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,140.04,88.3
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,52.53,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,8.36,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,13.5,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,22.37,12.44
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,30.57,20.99
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,34.65,24.97
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,38.53,28.51
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,70.41,36.9
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,114.97,62.33
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,164.35,98.51
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,214.12,138.26
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,263.7,180.04
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,315.24,223.35
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,365.57,265.09
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,420.55,309.04
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,469.68,347.98
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,518.62,385.6
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,564.73,419.2
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,609.64,450.76
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,651.75,480.62
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,692.34,508.68
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,728.92,533.21
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,763.45,555.03
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,793.91,574.55
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,821.88,592.38
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,845.14,605.89
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,865.58,617.57
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,881.42,627.99
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,894.2,636.58
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,899.72,639.72
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,902.03,640.96
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,900.9,642.77
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,896.64,642.68
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,887.04,637.92
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,874.42,631.28
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,856.24,622.03
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,835.32,610.95
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,812.43,597.3
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,782.86,579.07
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,748.48,558.13
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,712.36,535.73
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,668.78,507.73
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,624.32,478.04
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,573.25,441.57
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,525.01,406.07
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,466.7,361.92
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,410.45,317.79
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,343.32,264.55
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,281.11,213.19
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,206.04,150.54
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,139.01,81.24
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,52.47,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,7.37,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,14.74,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,22.05,11.73
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,31.7,21.56
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,36.6,26.21
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,41.22,30.36
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,71.3,38.17
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,115.79,62.84
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,161.99,96.02
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,214.95,138.12
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,264.48,179.22
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,316.12,222.02
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,365.73,262.89
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,416.1,303.24
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,465.2,341.0
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,514.3,377.29
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,563.56,412.51
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,609.4,444.19
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,650.97,472.83
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,691.0,499.65
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,727.25,523.15
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,761.39,543.54
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,791.21,562.08
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,818.54,578.98
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,841.26,591.73
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,861.15,602.7
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,876.81,612.31
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,889.45,620.16
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,891.95,621.11
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,891.22,620.26
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,893.15,622.49
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,888.47,620.7
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,877.78,615.78
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,864.19,609.1
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,844.54,599.82
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,822.26,588.76
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,793.22,571.94
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,762.13,553.6
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,725.14,531.86
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,689.45,510.62
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,643.86,480.87
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,597.96,449.58
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,544.85,413.35
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,492.52,376.4
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,430.69,330.31
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,371.75,284.79
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,303.56,231.37
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,240.14,179.95
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,166.41,119.52
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,99.51,51.73
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,36.2,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,12.78,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,24.03,13.08
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,37.34,26.5
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,45.98,34.62
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,54.18,42.07
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,80.95,50.42
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,121.74,73.82
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,163.66,103.79
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,210.07,140.55
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,256.72,179.82
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,305.88,221.38
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,353.56,260.98
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,402.82,300.78
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,449.85,338.7
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,499.85,377.68
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,543.62,411.1
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,586.51,442.98
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,627.24,472.55
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,666.85,500.65
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,701.76,525.19
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,735.04,548.19
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,764.5,567.39
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,791.78,584.81
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,814.39,599.04
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,834.5,611.63
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,849.69,621.93
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,862.08,630.51
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,872.15,637.97
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,879.27,643.61
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,877.48,642.89
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,872.67,640.34
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,863.4,635.24
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,851.22,628.31
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,832.02,617.69
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,810.21,605.33
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,783.67,588.48
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,754.88,570.05
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,719.12,547.48
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,684.37,525.38
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,640.81,496.24
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,596.6,465.28
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,544.54,428.11
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,493.16,390.17
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,434.14,344.32
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,377.5,298.72
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,310.39,243.71
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,248.54,191.23
