Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,175.13,128.34
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,107.14,49.54
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,40.03,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,128.0,14.0,1.6,14.0,19.0,13.76,0.0
2016,9,9,6,15,258.5,27.0,1.65,14.5,57.0,20.92,10.5
2016,9,9,6,30,389.0,40.0,1.7,15.0,95.0,30.17,20.51
2016,9,9,6,45,471.0,49.0,1.75,16.0,143.5,35.15,25.33
2016,9,9,7,0,553.0,58.0,1.8,17.0,192.0,39.85,29.65
2016,9,9,7,15,298.0,93.5,1.75,18.0,168.0,79.5,54.41
2016,9,9,7,30,43.0,129.0,1.7,19.0,144.0,117.26,90.28
2016,9,9,7,45,163.0,148.0,1.65,20.0,217.0,150.07,110.99
2016,9,9,8,0,283.0,167.0,1.6,21.0,290.0,195.16,142.0
2016,9,9,8,15,332.5,180.0,1.55,21.5,341.0,235.22,172.87
2016,9,9,8,30,382.0,193.0,1.5,22.0,392.0,280.06,207.89
2016,9,9,8,45,437.0,196.5,1.5,23.0,443.5,319.36,238.28
2016,9,9,9,0,492.0,200.0,1.5,24.0,495.0,367.52,275.2
2016,9,9,9,15,674.0,149.5,1.55,25.0,583.5,427.33,320.18
2016,9,9,9,30,856.0,99.0,1.6,26.0,672.0,507.57,380.05
2016,9,9,9,45,668.0,181.0,1.65,27.0,643.0,516.47,386.0
2016,9,9,10,0,480.0,263.0,1.7,28.0,614.0,514.07,382.3
2016,9,9,10,15,486.5,270.5,1.75,28.5,637.5,546.53,405.48
2016,9,9,10,30,493.0,278.0,1.8,29.0,661.0,578.47,427.61
2016,9,9,10,45,495.0,285.5,1.85,30.0,679.0,606.72,445.84
2016,9,9,11,0,497.0,293.0,1.9,31.0,697.0,633.94,463.0
2016,9,9,11,15,498.0,298.0,1.9,31.5,708.0,656.94,477.69
2016,9,9,11,30,499.0,303.0,1.9,32.0,719.0,678.63,491.31
2016,9,9,11,45,499.5,305.0,1.9,32.5,723.5,695.66,501.74
2016,9,9,12,0,500.0,307.0,1.9,33.0,728.0,711.17,511.08
2016,9,9,12,15,500.0,306.0,1.95,33.5,726.0,721.74,517.5
2016,9,9,12,30,500.0,305.0,2.0,34.0,724.0,730.58,522.81
2016,9,9,12,45,492.5,304.5,2.1,34.5,713.0,731.79,523.32
2016,9,9,13,0,485.0,304.0,2.2,35.0,702.0,731.11,522.65
2016,9,9,13,15,681.5,211.5,2.3,35.0,756.5,811.34,581.65
2016,9,9,13,30,878.0,119.0,2.4,35.0,811.0,878.74,626.09
2016,9,9,13,45,871.5,117.0,2.5,35.0,785.0,868.63,620.53
2016,9,9,14,0,865.0,115.0,2.6,35.0,759.0,855.56,613.77
2016,9,9,14,15,854.5,113.0,2.65,34.5,726.0,840.64,606.76
2016,9,9,14,30,844.0,111.0,2.7,34.0,693.0,818.85,595.23
2016,9,9,14,45,830.5,108.0,2.8,33.5,653.5,791.04,579.92
2016,9,9,15,0,817.0,105.0,2.9,33.0,614.0,760.99,562.89
2016,9,9,15,15,798.5,102.0,2.95,32.5,569.0,725.13,541.33
2016,9,9,15,30,780.0,99.0,3.0,32.0,524.0,687.69,518.32
2016,9,9,15,45,755.5,94.5,3.05,31.5,475.5,643.08,489.68
2016,9,9,16,0,731.0,90.0,3.1,31.0,427.0,600.23,460.34
2016,9,9,16,15,696.5,85.0,3.1,30.0,376.0,547.94,423.87
2016,9,9,16,30,662.0,80.0,3.1,29.0,325.0,496.37,386.57
2016,9,9,16,45,613.5,73.5,3.15,28.0,273.0,436.43,341.45
2016,9,9,17,0,565.0,67.0,3.2,27.0,221.0,379.08,296.41
2016,9,9,17,15,492.0,58.0,3.1,25.5,171.0,310.51,241.18
2016,9,9,17,30,419.0,49.0,3.0,24.0,121.0,247.55,188.47
2016,9,9,17,45,303.5,36.5,2.9,23.0,78.5,171.4,123.5
2016,9,9,18,0,188.0,24.0,2.8,22.0,36.0,100.43,35.23
2016,9,9,18,15,94.0,12.0,2.7,21.0,18.0,37.58,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,2.4,14.0,14.0,11.8,0.0
2016,9,10,6,15,161.0,29.5,2.45,14.5,48.5,22.92,11.63
2016,9,10,6,30,269.0,47.0,2.5,15.0,83.0,35.89,25.37
2016,9,10,6,45,350.0,59.5,2.55,16.0,129.0,44.19,33.21
2016,9,10,7,0,431.0,72.0,2.6,17.0,175.0,52.08,40.37
2016,9,10,7,15,215.5,88.0,2.55,17.5,139.5,77.1,54.69
2016,9,10,7,30,0.0,104.0,2.5,18.0,104.0,97.05,75.72
2016,9,10,7,45,17.5,134.0,2.45,18.5,141.5,126.51,98.88
2016,9,10,8,0,35.0,164.0,2.4,19.0,179.0,153.67,119.79
2016,9,10,8,15,102.5,194.0,2.4,20.0,246.0,198.77,153.03
2016,9,10,8,30,170.0,224.0,2.4,21.0,313.0,246.96,188.89
2016,9,10,8,45,312.5,218.5,2.4,22.0,399.0,298.26,226.19
2016,9,10,9,0,455.0,213.0,2.4,23.0,485.0,363.14,274.82
2016,9,10,9,15,461.5,227.5,2.45,23.5,520.0,402.55,305.82
2016,9,10,9,30,468.0,242.0,2.5,24.0,555.0,442.01,336.2
2016,9,10,9,45,478.0,250.5,2.6,25.0,584.5,477.86,362.71
2016,9,10,10,0,488.0,259.0,2.7,26.0,614.0,513.72,388.6
2016,9,10,10,15,494.0,267.5,2.8,26.5,638.0,547.05,412.81
2016,9,10,10,30,500.0,276.0,2.9,27.0,662.0,579.81,436.19
2016,9,10,10,45,502.5,283.0,3.0,27.5,680.0,608.14,456.03
2016,9,10,11,0,505.0,290.0,3.1,28.0,698.0,635.43,474.86
2016,9,10,11,15,506.5,294.5,3.15,28.0,709.5,658.5,491.33
2016,9,10,11,30,508.0,299.0,3.2,28.0,721.0,680.26,506.78
2016,9,10,11,45,508.0,301.0,3.3,28.5,725.5,697.04,517.89
2016,9,10,12,0,508.0,303.0,3.4,29.0,730.0,712.24,527.86
2016,9,10,12,15,508.0,302.0,3.45,29.0,727.5,722.86,535.58
2016,9,10,12,30,508.0,301.0,3.5,29.0,725.0,731.72,542.15
2016,9,10,12,45,669.5,222.0,3.6,29.5,773.5,798.32,591.95
2016,9,10,13,0,831.0,143.0,3.7,30.0,822.0,859.75,633.52
2016,9,10,13,15,825.5,142.0,3.75,29.5,803.5,857.95,633.92
2016,9,10,13,30,820.0,141.0,3.8,29.0,785.0,853.22,632.89
2016,9,10,13,45,812.5,139.0,3.85,29.0,759.0,842.87,626.91
2016,9,10,14,0,805.0,137.0,3.9,29.0,733.0,829.73,619.13
2016,9,10,14,15,793.5,134.0,3.9,28.5,700.0,809.51,607.56
2016,9,10,14,30,782.0,131.0,3.9,28.0,667.0,786.81,594.28
2016,9,10,14,45,768.0,127.5,3.9,28.0,628.5,759.26,576.4
2016,9,10,15,0,754.0,124.0,3.9,28.0,590.0,732.29,558.89
2016,9,10,15,15,734.0,120.0,3.85,27.5,546.0,695.95,535.45
2016,9,10,15,30,714.0,116.0,3.8,27.0,502.0,658.31,510.51
2016,9,10,15,45,689.5,110.0,3.75,27.0,455.0,614.24,478.75
2016,9,10,16,0,665.0,104.0,3.7,27.0,408.0,569.67,446.0
2016,9,10,16,15,628.5,98.0,3.6,26.0,357.5,517.4,408.14
2016,9,10,16,30,592.0,92.0,3.5,25.0,307.0,466.1,369.75
2016,9,10,16,45,543.5,83.5,3.45,24.5,257.0,406.78,323.16
2016,9,10,17,0,495.0,75.0,3.4,24.0,207.0,350.1,277.1
2016,9,10,17,15,422.0,64.0,3.2,23.0,158.5,282.53,221.36
2016,9,10,17,30,349.0,53.0,3.0,22.0,110.0,220.35,168.51
2016,9,10,17,45,242.0,37.5,2.9,21.0,70.0,148.43,106.46
2016,9,10,18,0,135.0,22.0,2.8,20.0,30.0,79.19,14.89
2016,9,10,18,15,67.5,11.0,2.75,19.0,15.0,29.04,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,9.83,0.0
2016,9,11,6,15,121.5,29.5,2.7,15.0,44.0,24.53,12.29
2016,9,11,6,30,208.0,49.0,2.8,15.0,77.0,37.62,26.79
2016,9,11,6,45,286.0,65.0,2.9,15.5,122.0,48.7,37.2
2016,9,11,7,0,364.0,81.0,3.0,16.0,167.0,59.21,46.81
2016,9,11,7,15,212.0,105.0,2.95,16.5,158.5,88.89,65.15
2016,9,11,7,30,60.0,129.0,2.9,17.0,150.0,118.02,91.11
2016,9,11,7,45,31.0,134.5,2.85,18.0,146.0,124.81,97.11
2016,9,11,8,0,2.0,140.0,2.8,19.0,142.0,131.27,102.98
2016,9,11,8,15,19.5,170.5,2.8,19.5,181.0,163.47,127.92
2016,9,11,8,30,37.0,201.0,2.8,20.0,220.0,193.11,150.59
2016,9,11,8,45,77.5,233.0,2.8,21.0,278.0,237.9,184.35
2016,9,11,9,0,118.0,265.0,2.8,22.0,336.0,283.14,218.23
2016,9,11,9,15,117.5,286.0,2.8,22.5,360.5,309.27,237.86
2016,9,11,9,30,117.0,307.0,2.8,23.0,385.0,335.38,257.19
2016,9,11,9,45,121.5,323.0,2.85,23.5,407.5,359.72,274.99
2016,9,11,10,0,126.0,339.0,2.9,24.0,430.0,384.34,292.8
2016,9,11,10,15,127.0,352.5,2.95,24.5,447.0,404.88,307.34
2016,9,11,10,30,128.0,366.0,3.0,25.0,464.0,425.34,321.67
2016,9,11,10,45,129.0,375.5,3.1,25.5,477.0,442.05,333.25
2016,9,11,11,0,130.0,385.0,3.2,26.0,490.0,458.6,344.63
2016,9,11,11,15,130.5,391.5,3.3,26.0,498.0,471.78,354.22
2016,9,11,11,30,131.0,398.0,3.4,26.0,506.0,484.69,363.63
2016,9,11,11,45,131.5,400.5,3.5,26.5,509.5,493.47,369.39
2016,9,11,12,0,132.0,403.0,3.6,27.0,513.0,501.88,374.91
2016,9,11,12,15,132.0,401.5,3.7,27.0,511.5,505.56,377.82
2016,9,11,12,30,132.0,400.0,3.8,27.0,510.0,508.76,380.45
2016,9,11,12,45,488.0,265.5,3.9,27.0,663.5,685.74,517.94
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,855.57,640.62
2016,9,11,13,15,839.0,130.0,4.1,26.5,798.0,854.08,640.7
2016,9,11,13,30,834.0,129.0,4.2,26.0,779.0,849.61,640.0
2016,9,11,13,45,828.0,126.0,4.35,26.0,753.5,839.27,634.28
2016,9,11,14,0,822.0,123.0,4.5,26.0,728.0,826.05,626.62
2016,9,11,14,15,811.0,121.0,4.5,25.5,695.5,807.0,615.65
2016,9,11,14,30,800.0,119.0,4.5,25.0,663.0,785.43,602.9
2016,9,11,14,45,785.5,116.0,4.55,24.5,624.5,757.63,585.91
2016,9,11,15,0,771.0,113.0,4.6,24.0,586.0,727.76,567.25
2016,9,11,15,15,751.5,109.5,4.55,23.0,542.0,691.75,544.47
2016,9,11,15,30,732.0,106.0,4.5,22.0,498.0,656.87,522.15
2016,9,11,15,45,703.5,102.0,4.5,21.5,450.5,611.81,489.74
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,566.48,456.27
2016,9,11,16,15,639.5,92.0,4.4,20.0,353.0,514.61,417.32
2016,9,11,16,30,604.0,86.0,4.3,19.0,303.0,463.64,377.8
2016,9,11,16,45,551.5,78.5,4.2,18.5,252.5,403.02,328.5
2016,9,11,17,0,499.0,71.0,4.1,18.0,202.0,345.39,280.11
2016,9,11,17,15,425.5,60.5,3.95,17.5,154.5,278.36,222.71
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,216.37,168.27
2016,9,11,17,45,242.5,35.0,3.7,16.5,67.5,144.53,104.05
2016,9,11,18,0,133.0,20.0,3.6,16.0,28.0,74.43,0.0
2016,9,11,18,15,66.5,10.0,3.5,15.5,14.0,27.5,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,12.78,0.0
2016,9,12,6,15,232.0,26.5,3.75,13.5,52.5,20.96,9.24
2016,9,12,6,30,375.0,40.0,3.8,14.0,90.0,30.75,20.91
2016,9,12,6,45,475.0,47.5,3.85,14.5,140.0,34.34,24.68
2016,9,12,7,0,575.0,55.0,3.9,15.0,190.0,37.83,28.04
2016,9,12,7,15,628.5,61.5,3.9,15.5,242.0,58.64,32.55
2016,9,12,7,30,682.0,68.0,3.9,16.0,294.0,103.04,55.16
2016,9,12,7,45,722.5,71.5,3.9,16.5,346.5,151.93,90.16
2016,9,12,8,0,763.0,75.0,3.9,17.0,399.0,201.34,130.39
2016,9,12,8,15,788.0,78.5,3.9,17.5,448.5,250.86,173.71
2016,9,12,8,30,813.0,82.0,3.9,18.0,498.0,302.31,219.26
2016,9,12,8,45,832.0,84.5,3.95,18.5,544.0,352.53,263.71
2016,9,12,9,0,851.0,87.0,4.0,19.0,590.0,407.19,310.73
2016,9,12,9,15,865.0,89.0,4.0,19.5,631.0,455.94,352.09
2016,9,12,9,30,879.0,91.0,4.0,20.0,672.0,504.5,392.12
2016,9,12,9,45,892.0,91.5,4.0,20.5,708.0,550.73,429.28
2016,9,12,10,0,905.0,92.0,4.0,21.0,744.0,596.19,464.8
2016,9,12,10,15,912.5,93.5,4.05,21.0,772.5,638.28,497.93
2016,9,12,10,30,920.0,95.0,4.1,21.0,801.0,678.75,529.19
2016,9,12,10,45,746.0,179.0,4.15,21.5,761.0,671.6,520.72
2016,9,12,11,0,572.0,263.0,4.2,22.0,721.0,654.37,504.22
2016,9,12,11,15,561.0,277.5,4.25,22.0,733.0,679.38,522.54
2016,9,12,11,30,550.0,292.0,4.3,22.0,745.0,702.4,539.0
2016,9,12,11,45,558.5,286.5,4.35,22.5,749.0,719.39,550.76
2016,9,12,12,0,567.0,281.0,4.4,23.0,753.0,734.84,561.37
2016,9,12,12,15,568.0,279.5,4.45,22.5,751.0,746.44,571.3
2016,9,12,12,30,569.0,278.0,4.5,22.0,749.0,756.11,579.93
2016,9,12,12,45,569.5,273.5,4.6,22.0,739.5,760.35,583.94
2016,9,12,13,0,570.0,269.0,4.7,22.0,730.0,762.5,586.53
2016,9,12,13,15,573.0,260.0,4.7,21.5,714.0,760.02,586.7
2016,9,12,13,30,576.0,251.0,4.7,21.0,698.0,755.31,585.32
2016,9,12,13,45,745.0,173.5,4.7,21.0,731.5,818.97,635.09
2016,9,12,14,0,914.0,96.0,4.7,21.0,765.0,866.43,669.54
2016,9,12,14,15,906.0,94.5,4.65,20.5,732.5,848.91,658.89
2016,9,12,14,30,898.0,93.0,4.6,20.0,700.0,828.54,646.62
2016,9,12,14,45,888.0,90.0,4.6,19.5,661.0,802.22,630.36
2016,9,12,15,0,878.0,87.0,4.6,19.0,622.0,773.4,612.16
2016,9,12,15,15,862.5,84.5,4.55,18.5,577.5,738.75,589.2
2016,9,12,15,30,847.0,82.0,4.5,18.0,533.0,706.45,567.77
2016,9,12,15,45,827.0,78.5,4.45,18.0,484.0,664.11,537.33
2016,9,12,16,0,807.0,75.0,4.4,18.0,435.0,620.66,504.44
2016,9,12,16,15,775.0,71.0,4.3,17.5,382.5,568.44,464.2
2016,9,12,16,30,743.0,67.0,4.2,17.0,330.0,516.56,422.98
2016,9,12,16,45,694.0,62.0,4.15,16.5,276.0,455.11,372.76
2016,9,12,17,0,645.0,57.0,4.1,16.0,222.0,399.06,324.98
2016,9,12,17,15,569.0,49.5,3.9,15.0,170.0,328.41,264.13
2016,9,12,17,30,493.0,42.0,3.7,14.0,118.0,263.65,206.2
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,177.09,126.89
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,94.48,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,36.38,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,4.91,0.0
2016,9,13,6,15,0.0,21.0,1.9,14.0,21.0,20.24,8.11
2016,9,13,6,30,0.0,37.0,2.0,14.0,37.0,35.03,24.55
2016,9,13,6,45,2.0,58.0,2.15,14.5,58.5,53.76,41.73
2016,9,13,7,0,4.0,79.0,2.3,15.0,80.0,72.25,58.44
2016,9,13,7,15,12.5,99.0,2.35,15.5,103.0,90.57,70.81
2016,9,13,7,30,21.0,119.0,2.4,16.0,126.0,110.63,86.84
2016,9,13,7,45,10.5,103.0,2.45,16.5,106.5,98.71,76.94
2016,9,13,8,0,0.0,87.0,2.5,17.0,87.0,83.69,64.6
2016,9,13,8,15,70.0,154.0,2.45,17.5,190.0,157.16,122.13
2016,9,13,8,30,140.0,221.0,2.4,18.0,293.0,234.26,181.82
2016,9,13,8,45,296.0,215.5,2.4,18.5,384.5,287.55,220.98
2016,9,13,9,0,452.0,210.0,2.4,19.0,476.0,355.71,273.1
2016,9,13,9,15,381.5,246.5,2.35,19.5,482.0,384.27,296.46
2016,9,13,9,30,311.0,283.0,2.3,20.0,488.0,402.61,310.78
2016,9,13,9,45,428.5,258.5,2.3,20.5,556.5,455.53,351.49
2016,9,13,10,0,546.0,234.0,2.3,21.0,625.0,519.57,400.12
2016,9,13,10,15,537.5,252.0,2.3,21.0,649.5,554.88,426.36
2016,9,13,10,30,529.0,270.0,2.3,21.0,674.0,588.56,451.03
2016,9,13,10,45,534.0,276.0,2.35,21.5,693.5,618.49,472.27
2016,9,13,11,0,539.0,282.0,2.4,22.0,713.0,647.44,492.48
2016,9,13,11,15,539.0,287.5,2.35,22.5,724.0,671.17,508.16
2016,9,13,11,30,539.0,293.0,2.3,23.0,735.0,693.41,522.55
2016,9,13,11,45,543.0,293.0,2.3,23.5,740.5,711.91,534.61
2016,9,13,12,0,547.0,293.0,2.3,24.0,746.0,728.84,545.5
2016,9,13,12,15,547.0,291.5,2.2,24.0,743.0,739.37,552.35
2016,9,13,12,30,547.0,290.0,2.1,24.0,740.0,748.02,557.9
2016,9,13,12,45,547.0,285.0,2.05,24.0,730.0,751.21,560.17
2016,9,13,13,0,547.0,280.0,2.0,24.0,720.0,752.37,561.11
2016,9,13,13,15,705.0,203.0,1.95,24.0,756.5,812.91,606.68
2016,9,13,13,30,863.0,126.0,1.9,24.0,793.0,864.77,641.11
2016,9,13,13,45,857.0,123.0,1.85,24.5,766.5,854.16,632.59
2016,9,13,14,0,851.0,120.0,1.8,25.0,740.0,840.58,622.86
2016,9,13,14,15,840.0,118.0,1.8,25.0,706.0,821.12,611.03
2016,9,13,14,30,829.0,116.0,1.8,25.0,672.0,799.04,597.51
2016,9,13,14,45,815.5,112.5,1.8,25.0,632.5,770.92,579.87
2016,9,13,15,0,802.0,109.0,1.8,25.0,593.0,740.59,560.65
2016,9,13,15,15,782.0,105.0,1.8,24.5,548.0,702.92,537.2
2016,9,13,15,30,762.0,101.0,1.8,24.0,503.0,663.8,512.35
2016,9,13,15,45,734.5,97.0,1.8,24.0,454.0,620.96,482.3
2016,9,13,16,0,707.0,93.0,1.8,24.0,405.0,575.41,449.37
2016,9,13,16,15,670.0,87.0,1.75,23.5,353.5,521.69,410.07
2016,9,13,16,30,633.0,81.0,1.7,23.0,302.0,468.95,370.22
2016,9,13,16,45,578.0,74.0,1.7,22.5,250.5,406.84,321.83
2016,9,13,17,0,523.0,67.0,1.7,22.0,199.0,347.9,274.1
2016,9,13,17,15,444.5,57.0,1.5,21.0,150.0,278.81,216.94
2016,9,13,17,30,366.0,47.0,1.3,20.0,101.0,215.86,163.14
2016,9,13,17,45,244.0,32.0,1.15,19.5,62.0,139.64,94.72
2016,9,13,18,0,122.0,17.0,1.0,19.0,23.0,64.39,0.0
2016,9,13,18,15,61.0,8.5,1.05,18.5,11.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,7.86,0.0
2016,9,14,6,15,142.0,26.5,0.7,13.5,42.5,20.69,7.72
2016,9,14,6,30,246.0,45.0,0.8,14.0,76.0,34.62,24.16
2016,9,14,6,45,330.5,59.5,0.95,15.0,122.0,44.62,33.64
2016,9,14,7,0,415.0,74.0,1.1,16.0,168.0,54.11,42.29
2016,9,14,7,15,472.5,84.5,1.05,16.5,218.0,71.56,47.66
2016,9,14,7,30,530.0,95.0,1.0,17.0,268.0,111.59,68.36
2016,9,14,7,45,577.5,101.5,1.0,18.0,319.5,152.32,95.8
2016,9,14,8,0,625.0,108.0,1.0,19.0,371.0,198.0,130.97
2016,9,14,8,15,655.5,114.5,0.95,19.5,419.5,244.45,169.46
2016,9,14,8,30,686.0,121.0,0.9,20.0,468.0,293.56,210.51
2016,9,14,8,45,714.0,123.5,0.85,21.0,514.5,340.74,249.28
2016,9,14,9,0,742.0,126.0,0.8,22.0,561.0,389.81,288.5
2016,9,14,9,15,759.0,129.5,0.75,22.5,601.5,436.7,325.55
2016,9,14,9,30,776.0,133.0,0.7,23.0,642.0,486.63,363.45
2016,9,14,9,45,827.5,117.0,0.65,23.5,685.0,533.37,398.14
2016,9,14,10,0,879.0,101.0,0.6,24.0,728.0,584.99,435.19
2016,9,14,10,15,887.0,102.5,0.6,24.5,756.5,626.33,464.14
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,666.13,491.28
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,702.27,514.91
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,736.39,535.78
2016,9,14,11,15,911.5,105.5,0.85,27.5,840.5,766.15,555.42
2016,9,14,11,30,915.0,106.0,1.0,28.0,854.0,793.4,573.38
2016,9,14,11,45,917.5,106.0,1.2,28.5,859.0,816.76,589.41
2016,9,14,12,0,920.0,106.0,1.4,29.0,864.0,837.32,603.58
2016,9,14,12,15,919.5,105.5,1.6,29.0,861.0,852.06,615.16
2016,9,14,12,30,919.0,105.0,1.8,29.0,858.0,863.72,624.82
2016,9,14,12,45,910.5,108.0,2.0,29.0,845.5,869.2,630.49
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,871.49,634.14
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,869.45,634.17
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,864.29,632.27
2016,9,14,13,45,885.5,107.5,2.5,29.0,767.5,854.29,627.26
2016,9,14,14,0,879.0,106.0,2.6,29.0,741.0,841.3,620.34
2016,9,14,14,15,868.5,104.0,2.7,29.0,707.5,821.63,608.96
2016,9,14,14,30,858.0,102.0,2.8,29.0,674.0,803.47,598.62
2016,9,14,14,45,844.5,99.5,2.9,29.0,634.5,775.81,581.7
2016,9,14,15,0,831.0,97.0,3.0,29.0,595.0,745.89,563.1
2016,9,14,15,15,812.5,94.0,3.0,28.5,550.0,709.7,540.5
2016,9,14,15,30,794.0,91.0,3.0,28.0,505.0,671.92,516.44
2016,9,14,15,45,768.5,87.0,3.05,27.5,456.0,626.98,486.24
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,581.41,454.05
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,530.83,417.48
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,478.83,378.49
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,418.1,330.57
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,360.22,283.06
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,290.02,224.48
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,226.17,169.38
2016,9,14,17,45,278.5,29.0,2.0,21.0,61.5,147.61,96.65
2016,9,14,18,0,147.0,16.0,1.7,20.0,22.0,59.47,0.0
2016,9,14,18,15,73.5,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,9,15,6,15,244.0,22.5,1.45,14.0,47.0,17.52,4.84
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,26.52,17.03
2016,9,15,6,45,479.5,44.0,1.8,16.0,131.5,31.72,22.18
2016,9,15,7,0,568.0,53.0,2.0,17.0,180.0,36.62,26.73
2016,9,15,7,15,622.5,59.0,2.0,17.5,232.0,51.22,29.23
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,94.58,49.1
2016,9,15,7,45,382.0,118.0,2.0,18.5,245.5,140.57,94.73
2016,9,15,8,0,87.0,171.0,2.0,19.0,207.0,167.07,128.44
2016,9,15,8,15,220.5,181.0,2.0,19.5,288.0,204.66,153.7
2016,9,15,8,30,354.0,191.0,2.0,20.0,369.0,264.08,197.73
2016,9,15,8,45,442.0,185.5,2.0,21.0,429.0,304.38,228.57
2016,9,15,9,0,530.0,180.0,2.0,22.0,489.0,356.42,268.85
2016,9,15,9,15,701.0,136.0,2.0,22.5,574.5,415.88,314.93
2016,9,15,9,30,872.0,92.0,2.0,23.0,660.0,494.89,375.71
2016,9,15,9,45,885.0,92.5,2.0,24.0,695.5,540.66,410.36
2016,9,15,10,0,898.0,93.0,2.0,25.0,731.0,585.65,443.41
2016,9,15,10,15,673.5,191.0,2.0,25.5,680.0,576.16,434.55
2016,9,15,10,30,449.0,289.0,2.0,26.0,629.0,552.68,414.41
2016,9,15,10,45,445.0,301.0,2.0,27.0,645.5,579.57,432.18
2016,9,15,11,0,441.0,313.0,2.0,28.0,662.0,605.22,448.31
2016,9,15,11,15,450.0,311.5,2.05,28.0,672.5,626.28,463.48
2016,9,15,11,30,459.0,310.0,2.1,28.0,683.0,646.48,478.0
2016,9,15,11,45,459.5,311.5,2.2,28.5,687.0,662.0,488.33
2016,9,15,12,0,460.0,313.0,2.3,29.0,691.0,676.1,497.65
2016,9,15,12,15,460.0,312.0,2.35,29.0,688.5,685.86,504.78
2016,9,15,12,30,460.0,311.0,2.4,29.0,686.0,694.02,510.86
2016,9,15,12,45,451.0,311.5,2.5,29.5,675.0,694.58,510.84
2016,9,15,13,0,442.0,312.0,2.6,30.0,664.0,693.38,509.69
2016,9,15,13,15,439.0,306.0,2.65,30.0,648.5,688.91,507.39
2016,9,15,13,30,436.0,300.0,2.7,30.0,633.0,682.71,503.95
2016,9,15,13,45,658.5,202.5,2.8,30.0,685.5,769.12,570.21
2016,9,15,14,0,881.0,105.0,2.9,30.0,738.0,838.44,618.76
2016,9,15,14,15,871.0,103.0,2.9,29.5,704.5,819.11,607.49
2016,9,15,14,30,861.0,101.0,2.9,29.0,671.0,801.24,597.89
2016,9,15,14,45,846.0,99.0,2.95,29.0,631.0,772.9,580.16
2016,9,15,15,0,831.0,97.0,3.0,29.0,591.0,742.36,560.85
2016,9,15,15,15,812.0,94.0,3.0,28.5,546.0,705.81,537.97
2016,9,15,15,30,793.0,91.0,3.0,28.0,501.0,667.71,513.62
2016,9,15,15,45,765.5,87.0,3.0,27.5,451.5,621.51,482.06
2016,9,15,16,0,738.0,83.0,3.0,27.0,402.0,574.82,448.81
2016,9,15,16,15,701.5,78.0,2.95,26.0,350.5,523.98,411.95
2016,9,15,16,30,665.0,73.0,2.9,25.0,299.0,471.77,372.68
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.5,409.7,323.53
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,350.79,275.07
2016,9,15,17,15,472.5,51.0,2.5,22.5,145.0,280.03,216.48
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,215.92,161.38
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,135.55,84.98
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,47.44,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,12.5,1.17
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,25.74,16.39
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,30.99,21.63
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,35.93,26.24
2016,9,16,7,15,615.5,58.5,1.25,16.5,228.5,48.96,28.8
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,92.29,48.07
2016,9,16,7,45,535.5,104.5,1.0,18.0,295.0,146.83,93.3
2016,9,16,8,0,400.0,144.0,0.9,19.0,310.0,186.43,130.63
2016,9,16,8,15,416.5,158.5,0.8,20.0,350.0,225.31,161.84
2016,9,16,8,30,433.0,173.0,0.7,21.0,390.0,265.64,194.2
2016,9,16,8,45,636.5,130.5,0.65,22.0,482.0,317.85,231.68
2016,9,16,9,0,840.0,88.0,0.6,23.0,574.0,391.13,286.18
2016,9,16,9,15,854.5,90.0,0.5,24.0,615.0,442.96,325.88
2016,9,16,9,30,869.0,92.0,0.4,25.0,656.0,491.05,361.31
2016,9,16,9,45,728.0,153.5,0.35,26.0,643.5,509.26,374.0
2016,9,16,10,0,587.0,215.0,0.3,27.0,631.0,520.32,380.08
2016,9,16,10,15,673.0,189.5,0.2,28.0,683.5,572.55,415.15
2016,9,16,10,30,759.0,164.0,0.1,29.0,736.0,629.41,451.87
2016,9,16,10,45,770.5,162.0,0.05,30.5,756.0,664.15,471.71
2016,9,16,11,0,782.0,160.0,0.0,32.0,776.0,696.04,489.47
2016,9,16,11,15,784.0,162.5,0.2,32.5,788.5,723.87,508.18
2016,9,16,11,30,786.0,165.0,0.4,33.0,801.0,749.54,526.37
2016,9,16,11,45,653.0,226.5,0.6,33.5,757.5,727.39,511.39
2016,9,16,12,0,520.0,288.0,0.8,34.0,714.0,697.44,491.18
2016,9,16,12,15,520.5,286.5,1.0,34.0,711.0,707.78,500.7
2016,9,16,12,30,521.0,285.0,1.2,34.0,708.0,716.33,508.49
2016,9,16,12,45,511.0,287.5,1.4,34.0,697.0,718.39,511.7
2016,9,16,13,0,501.0,290.0,1.6,34.0,686.0,718.52,513.56
2016,9,16,13,15,505.5,278.0,1.7,34.0,670.0,714.07,512.21
2016,9,16,13,30,510.0,266.0,1.8,34.0,654.0,707.55,509.53
2016,9,16,13,45,506.5,257.5,1.95,34.0,631.0,695.98,503.57
2016,9,16,14,0,503.0,249.0,2.1,34.0,608.0,682.47,496.25
2016,9,16,14,15,497.5,239.0,2.15,33.5,580.0,663.91,485.88
2016,9,16,14,30,492.0,229.0,2.2,33.0,552.0,643.58,474.19
2016,9,16,14,45,664.5,161.0,2.3,33.0,569.5,699.65,518.01
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,738.8,547.03
2016,9,16,15,15,818.0,90.0,2.45,32.5,541.5,702.1,524.39
2016,9,16,15,30,799.0,87.0,2.5,32.0,496.0,663.85,500.8
2016,9,16,15,45,772.0,83.5,2.55,32.0,447.0,618.42,469.73
2016,9,16,16,0,745.0,80.0,2.6,32.0,398.0,572.47,437.03
2016,9,16,16,15,708.5,75.0,2.55,31.0,346.5,521.36,400.81
2016,9,16,16,30,672.0,70.0,2.5,30.0,295.0,469.01,362.29
2016,9,16,16,45,617.5,63.5,2.45,29.0,242.5,406.9,314.74
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,347.97,267.64
2016,9,16,17,15,478.5,48.0,2.1,26.5,141.0,276.92,209.72
2016,9,16,17,30,394.0,39.0,1.8,25.0,92.0,212.73,155.24
2016,9,16,17,45,253.0,26.0,1.5,23.5,54.0,131.01,75.48
2016,9,16,18,0,112.0,13.0,1.2,22.0,16.0,45.04,0.0
2016,9,16,18,15,56.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,17.5,0.9,14.5,38.5,13.05,0.56
2016,9,17,6,30,358.0,35.0,1.0,15.0,77.0,26.88,17.19
2016,9,17,6,45,453.0,44.0,1.1,16.0,125.0,32.05,22.44
2016,9,17,7,0,548.0,53.0,1.2,17.0,173.0,36.96,27.01
2016,9,17,7,15,604.5,59.5,1.1,18.0,224.5,47.9,29.06
2016,9,17,7,30,661.0,66.0,1.0,19.0,276.0,90.58,47.11
2016,9,17,7,45,342.0,108.5,0.95,20.0,218.5,125.83,83.8
2016,9,17,8,0,23.0,151.0,0.9,21.0,161.0,143.59,110.92
2016,9,17,8,15,85.5,183.0,0.8,22.5,225.0,183.18,138.98
2016,9,17,8,30,148.0,215.0,0.7,24.0,289.0,229.53,172.11
2016,9,17,8,45,492.0,151.0,0.6,25.5,428.5,288.24,209.09
2016,9,17,9,0,836.0,87.0,0.5,27.0,568.0,386.42,277.86
2016,9,17,9,15,850.0,89.0,0.45,28.0,608.5,437.78,316.66
2016,9,17,9,30,864.0,91.0,0.4,29.0,649.0,485.37,351.6
2016,9,17,9,45,766.0,137.5,0.4,30.0,651.0,511.84,370.5
2016,9,17,10,0,668.0,184.0,0.4,31.0,653.0,534.37,385.18
2016,9,17,10,15,674.0,189.0,0.45,32.0,678.5,570.72,409.68
2016,9,17,10,30,680.0,194.0,0.5,33.0,704.0,606.02,432.63
2016,9,17,10,45,680.5,200.5,0.55,34.0,722.5,637.92,452.66
2016,9,17,11,0,681.0,207.0,0.6,35.0,741.0,668.15,471.13
2016,9,17,11,15,680.5,211.5,0.7,35.5,752.5,693.97,488.03
2016,9,17,11,30,680.0,216.0,0.8,36.0,764.0,717.85,503.5
2016,9,17,11,45,639.5,236.0,0.9,36.5,754.0,724.15,506.83
2016,9,17,12,0,599.0,256.0,1.0,37.0,744.0,726.93,507.96
2016,9,17,12,15,599.0,254.5,1.1,37.0,740.5,737.95,516.37
2016,9,17,12,30,599.0,253.0,1.2,37.0,737.0,746.9,523.37
2016,9,17,12,45,592.0,252.0,1.35,37.0,724.5,748.48,526.06
2016,9,17,13,0,585.0,251.0,1.5,37.0,712.0,746.4,526.45
2016,9,17,13,15,579.0,248.0,1.6,37.0,695.0,742.21,525.07
2016,9,17,13,30,573.0,245.0,1.7,37.0,678.0,735.87,522.29
2016,9,17,13,45,579.0,230.5,1.8,37.0,654.5,725.26,517.22
2016,9,17,14,0,585.0,216.0,1.9,37.0,631.0,712.23,510.54
2016,9,17,14,15,581.5,205.0,1.95,36.5,601.0,692.9,500.12
2016,9,17,14,30,578.0,194.0,2.0,36.0,571.0,671.46,488.18
2016,9,17,14,45,701.0,143.0,2.1,36.0,572.0,705.33,515.15
2016,9,17,15,0,824.0,92.0,2.2,36.0,573.0,724.37,529.61
2016,9,17,15,15,804.0,89.0,2.25,35.5,528.5,687.29,507.11
2016,9,17,15,30,784.0,86.0,2.3,35.0,484.0,648.76,483.58
2016,9,17,15,45,756.0,82.5,2.4,34.5,435.0,603.19,453.65
2016,9,17,16,0,728.0,79.0,2.5,34.0,386.0,557.22,422.2
2016,9,17,16,15,690.5,74.0,2.45,33.0,335.0,506.24,386.2
2016,9,17,16,30,653.0,69.0,2.4,32.0,284.0,454.17,348.01
2016,9,17,16,45,595.5,63.0,2.35,31.0,232.5,392.11,300.68
2016,9,17,17,0,538.0,57.0,2.3,30.0,181.0,333.52,254.07
2016,9,17,17,15,452.0,47.5,2.0,28.5,133.0,262.76,196.79
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,199.09,143.03
2016,9,17,17,45,228.0,24.5,1.45,26.0,49.0,118.43,60.61
2016,9,17,18,0,90.0,11.0,1.2,25.0,13.0,36.31,0.0
2016,9,17,18,15,45.0,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,16.5,0.85,18.0,38.0,12.26,0.0
2016,9,18,6,30,383.0,33.0,0.9,19.0,76.0,25.15,15.33
2016,9,18,6,45,473.5,41.5,1.0,20.0,124.0,29.98,20.22
2016,9,18,7,0,564.0,50.0,1.1,21.0,172.0,34.57,24.44
2016,9,18,7,15,620.5,56.5,1.0,22.0,224.0,43.9,26.33
2016,9,18,7,30,677.0,63.0,0.9,23.0,276.0,90.62,46.34
2016,9,18,7,45,714.5,67.5,0.8,24.0,327.5,135.68,74.84
2016,9,18,8,0,752.0,72.0,0.7,25.0,379.0,184.43,111.57
2016,9,18,8,15,779.0,75.5,0.8,26.5,428.5,233.43,151.26
2016,9,18,8,30,806.0,79.0,0.9,28.0,478.0,284.53,193.17
2016,9,18,8,45,825.0,82.0,1.0,29.5,523.5,334.48,233.95
2016,9,18,9,0,844.0,85.0,1.1,31.0,569.0,385.22,274.23
2016,9,18,9,15,678.0,149.0,1.15,32.0,555.5,412.2,297.62
2016,9,18,9,30,512.0,213.0,1.2,33.0,542.0,426.17,309.13
2016,9,18,9,45,550.0,212.5,1.3,34.5,583.0,469.42,339.54
2016,9,18,10,0,588.0,212.0,1.4,36.0,624.0,514.75,370.42
2016,9,18,10,15,756.5,150.0,1.4,36.5,701.5,580.66,417.33
2016,9,18,10,30,925.0,88.0,1.4,37.0,779.0,659.04,471.65
2016,9,18,10,45,929.5,89.0,1.45,37.5,799.0,694.96,495.24
2016,9,18,11,0,934.0,90.0,1.5,38.0,819.0,728.65,516.36
2016,9,18,11,15,937.0,90.5,1.55,38.0,832.0,758.38,535.26
2016,9,18,11,30,940.0,91.0,1.6,38.0,845.0,785.5,552.48
2016,9,18,11,45,940.5,91.5,1.7,38.5,849.0,807.96,566.04
2016,9,18,12,0,941.0,92.0,1.8,39.0,853.0,827.46,577.78
2016,9,18,12,15,940.0,92.0,1.85,39.0,849.5,842.23,587.39
2016,9,18,12,30,939.0,92.0,1.9,39.0,846.0,853.83,595.16
2016,9,18,12,45,931.0,94.5,1.95,39.0,832.5,859.11,599.1
2016,9,18,13,0,923.0,97.0,2.0,39.0,819.0,861.14,601.18
2016,9,18,13,15,918.0,96.0,2.0,39.0,799.5,858.77,600.22
2016,9,18,13,30,913.0,95.0,2.0,39.0,780.0,853.21,597.4
2016,9,18,13,45,905.5,93.5,2.05,39.0,753.0,841.94,591.54
2016,9,18,14,0,898.0,92.0,2.1,39.0,726.0,827.63,583.86
2016,9,18,14,15,888.0,90.5,2.1,39.0,692.0,808.41,572.71
2016,9,18,14,30,878.0,89.0,2.1,39.0,658.0,786.47,559.87
2016,9,18,14,45,864.5,86.5,2.1,39.0,618.0,758.19,542.89
2016,9,18,15,0,851.0,84.0,2.1,39.0,578.0,727.66,524.36
2016,9,18,15,15,832.0,81.5,2.05,38.5,532.5,695.2,505.17
2016,9,18,15,30,813.0,79.0,2.0,38.0,487.0,657.15,481.9
2016,9,18,15,45,787.5,75.5,2.0,37.5,438.0,612.4,452.95
2016,9,18,16,0,762.0,72.0,2.0,37.0,389.0,567.03,422.23
2016,9,18,16,15,726.0,67.5,1.75,36.0,337.5,514.06,384.81
2016,9,18,16,30,690.0,63.0,1.5,35.0,286.0,461.89,346.63
2016,9,18,16,45,635.5,57.0,1.3,34.0,234.0,402.37,301.68
2016,9,18,17,0,581.0,51.0,1.1,33.0,182.0,343.83,255.7
2016,9,18,17,15,495.0,42.5,1.1,31.5,133.5,272.82,199.78
2016,9,18,17,30,409.0,34.0,1.1,30.0,85.0,208.99,146.47
2016,9,18,17,45,258.5,21.5,1.1,28.5,48.0,122.67,52.36
