Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,0,108.0,9.0,1.1,27.0,11.0,38.94,0.0
2016,9,18,18,15,54.0,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,21.0,32.0,13.92,0.0
2016,9,19,6,30,246.0,36.0,1.4,22.0,64.0,27.63,17.0
2016,9,19,6,45,339.5,49.5,1.6,23.5,109.5,37.08,25.84
2016,9,19,7,0,433.0,63.0,1.8,25.0,155.0,46.34,33.98
2016,9,19,7,15,493.0,72.5,1.75,25.5,204.5,54.87,41.41
2016,9,19,7,30,553.0,82.0,1.7,26.0,254.0,94.06,53.08
2016,9,19,7,45,603.0,87.5,1.65,27.0,305.5,134.94,78.2
2016,9,19,8,0,653.0,93.0,1.6,28.0,357.0,180.93,111.82
2016,9,19,8,15,683.0,98.5,1.6,29.0,405.5,227.42,148.97
2016,9,19,8,30,713.0,104.0,1.6,30.0,454.0,276.44,188.79
2016,9,19,8,45,741.5,105.5,1.65,31.5,500.0,323.77,226.8
2016,9,19,9,0,770.0,107.0,1.7,33.0,546.0,375.74,267.31
2016,9,19,9,15,786.5,110.5,1.7,33.5,586.0,423.04,304.48
2016,9,19,9,30,803.0,114.0,1.7,34.0,626.0,470.56,340.73
2016,9,19,9,45,815.5,116.0,1.75,35.0,660.5,514.67,372.96
2016,9,19,10,0,828.0,118.0,1.8,36.0,695.0,558.17,403.7
2016,9,19,10,15,837.0,120.0,1.9,36.0,723.0,598.8,433.53
2016,9,19,10,30,846.0,122.0,2.0,36.0,751.0,638.11,461.9
2016,9,19,10,45,723.0,185.0,2.1,36.5,732.5,646.8,465.96
2016,9,19,11,0,600.0,248.0,2.2,37.0,714.0,647.49,464.13
2016,9,19,11,15,606.5,247.5,2.3,37.0,725.5,671.43,481.19
2016,9,19,11,30,613.0,247.0,2.4,37.0,737.0,693.95,497.02
2016,9,19,11,45,617.0,247.0,2.5,37.5,742.0,713.48,509.69
2016,9,19,12,0,621.0,247.0,2.6,38.0,747.0,731.22,521.08
2016,9,19,12,15,631.5,241.0,2.7,38.0,747.5,746.32,532.04
2016,9,19,12,30,642.0,235.0,2.8,38.0,748.0,759.46,541.73
2016,9,19,12,45,643.0,230.0,2.9,38.0,737.5,763.75,545.53
2016,9,19,13,0,644.0,225.0,3.0,38.0,727.0,765.69,547.86
2016,9,19,13,15,639.0,221.5,3.05,38.0,709.0,761.83,546.06
2016,9,19,13,30,634.0,218.0,3.1,38.0,691.0,755.57,542.75
2016,9,19,13,45,640.5,204.5,3.2,38.0,667.5,746.07,537.98
2016,9,19,14,0,647.0,191.0,3.3,38.0,644.0,733.92,531.45
2016,9,19,14,15,642.5,181.5,3.35,37.5,613.0,714.58,520.68
2016,9,19,14,30,638.0,172.0,3.4,37.0,582.0,692.94,508.25
2016,9,19,14,45,727.0,132.5,3.45,36.5,572.0,707.44,522.0
2016,9,19,15,0,816.0,93.0,3.5,36.0,562.0,712.36,527.9
2016,9,19,15,15,795.5,90.0,3.5,35.5,517.0,675.18,504.56
2016,9,19,15,30,775.0,87.0,3.5,35.0,472.0,636.6,479.82
2016,9,19,15,45,750.0,82.0,3.5,34.5,424.0,591.72,449.05
2016,9,19,16,0,725.0,77.0,3.5,34.0,376.0,546.27,416.95
2016,9,19,16,15,686.5,72.0,3.4,33.0,325.0,495.05,379.98
2016,9,19,16,30,648.0,67.0,3.3,32.0,274.0,442.89,340.92
2016,9,19,16,45,590.0,60.5,3.25,31.0,222.5,380.7,292.73
2016,9,19,17,0,532.0,54.0,3.2,30.0,171.0,322.07,245.38
2016,9,19,17,15,442.5,44.5,3.0,28.5,124.0,250.99,187.33
2016,9,19,17,30,353.0,35.0,2.8,27.0,77.0,187.43,132.57
2016,9,19,17,45,176.5,17.5,2.6,26.0,38.5,89.23,27.22
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,133.5,18.0,2.35,16.5,32.5,13.97,0.0
2016,9,20,6,30,267.0,36.0,2.5,17.0,65.0,27.72,17.35
2016,9,20,6,45,382.0,45.5,2.65,17.5,112.5,33.99,23.82
2016,9,20,7,0,497.0,55.0,2.8,18.0,160.0,39.25,28.81
2016,9,20,7,15,556.0,62.5,2.8,18.5,210.0,45.07,34.07
2016,9,20,7,30,615.0,70.0,2.8,19.0,260.0,85.71,46.27
2016,9,20,7,45,666.0,73.0,2.85,20.0,312.0,127.83,72.27
2016,9,20,8,0,717.0,76.0,2.9,21.0,364.0,178.15,110.38
2016,9,20,8,15,527.0,131.5,2.9,21.5,358.0,221.4,154.79
2016,9,20,8,30,337.0,187.0,2.9,22.0,352.0,250.96,186.43
2016,9,20,8,45,392.5,194.0,2.95,23.0,403.5,289.92,216.83
2016,9,20,9,0,448.0,201.0,3.0,24.0,455.0,337.51,253.92
2016,9,20,9,15,423.0,225.5,3.0,24.5,479.0,372.23,281.99
2016,9,20,9,30,398.0,250.0,3.0,25.0,503.0,406.89,308.99
2016,9,20,9,45,401.5,263.0,3.05,25.5,530.5,439.87,334.09
2016,9,20,10,0,405.0,276.0,3.1,26.0,558.0,472.47,358.36
2016,9,20,10,15,407.0,287.5,3.15,26.5,579.5,500.92,379.15
2016,9,20,10,30,409.0,299.0,3.2,27.0,601.0,530.63,400.43
2016,9,20,10,45,554.5,246.0,3.25,27.5,668.0,592.6,447.24
2016,9,20,11,0,700.0,193.0,3.3,28.0,735.0,661.34,498.21
2016,9,20,11,15,685.0,209.0,3.35,28.0,746.0,688.24,516.98
2016,9,20,11,30,670.0,225.0,3.4,28.0,757.0,712.53,533.93
2016,9,20,11,45,685.0,214.5,3.5,28.5,761.0,731.19,547.0
2016,9,20,12,0,700.0,204.0,3.6,29.0,765.0,748.07,558.78
2016,9,20,12,15,599.0,243.5,3.65,29.0,722.0,720.94,538.12
2016,9,20,12,30,498.0,283.0,3.7,29.0,679.0,688.55,513.79
2016,9,20,12,45,484.5,288.0,3.8,29.5,668.5,690.04,514.33
2016,9,20,13,0,471.0,293.0,3.9,30.0,658.0,689.67,513.4
2016,9,20,13,15,545.0,257.5,3.95,29.5,669.5,717.59,536.66
2016,9,20,13,30,619.0,222.0,4.0,29.0,681.0,744.89,559.36
2016,9,20,13,45,590.5,221.0,4.05,29.0,646.0,719.89,542.12
2016,9,20,14,0,562.0,220.0,4.1,29.0,611.0,690.92,522.31
2016,9,20,14,15,590.5,197.0,4.1,28.5,590.0,687.02,522.39
2016,9,20,14,30,619.0,174.0,4.1,28.0,569.0,677.62,518.46
2016,9,20,14,45,594.0,168.5,4.15,28.0,528.0,642.92,494.19
2016,9,20,15,0,569.0,163.0,4.2,28.0,487.0,603.79,466.59
2016,9,20,15,15,584.0,144.0,4.15,27.5,453.0,584.38,454.45
2016,9,20,15,30,599.0,125.0,4.1,27.0,419.0,558.66,437.3
2016,9,20,15,45,591.5,112.5,4.05,26.5,378.0,522.53,411.45
2016,9,20,16,0,584.0,100.0,4.0,26.0,337.0,485.03,383.85
2016,9,20,16,15,543.0,93.5,3.9,25.0,290.5,433.7,344.94
2016,9,20,16,30,502.0,87.0,3.8,24.0,244.0,383.87,305.91
2016,9,20,16,45,500.5,71.5,3.7,23.0,203.5,345.85,274.89
2016,9,20,17,0,499.0,56.0,3.6,22.0,163.0,306.76,241.12
2016,9,20,17,15,407.5,45.5,3.45,21.0,117.0,235.58,180.63
2016,9,20,17,30,316.0,35.0,3.3,20.0,71.0,172.17,123.75
2016,9,20,17,45,158.0,17.5,3.2,19.5,35.5,81.5,11.37
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,18.0,3.65,14.5,33.0,14.02,0.0
2016,9,21,6,30,281.0,36.0,3.8,15.0,66.0,28.71,18.17
2016,9,21,6,45,392.5,45.5,4.0,15.5,113.0,34.2,24.17
2016,9,21,7,0,504.0,55.0,4.2,16.0,160.0,39.46,29.21
2016,9,21,7,15,564.5,62.0,4.25,16.0,210.5,43.09,32.67
2016,9,21,7,30,625.0,69.0,4.3,16.0,261.0,83.69,45.43
2016,9,21,7,45,671.5,73.0,4.4,16.5,312.5,126.55,72.23
2016,9,21,8,0,718.0,77.0,4.5,17.0,364.0,177.22,111.46
2016,9,21,8,15,746.5,81.0,4.55,17.5,412.5,224.96,152.27
2016,9,21,8,30,775.0,85.0,4.6,18.0,461.0,275.0,196.32
2016,9,21,8,45,614.0,142.0,4.65,18.5,457.5,312.34,234.5
2016,9,21,9,0,453.0,199.0,4.7,19.0,454.0,336.26,259.02
2016,9,21,9,15,438.0,220.0,4.75,19.0,481.5,372.24,289.66
2016,9,21,9,30,423.0,241.0,4.8,19.0,509.0,406.4,318.06
2016,9,21,9,45,426.5,254.5,4.85,19.5,537.5,441.16,345.67
2016,9,21,10,0,430.0,268.0,4.9,20.0,566.0,475.54,372.39
2016,9,21,10,15,437.0,275.5,4.9,20.0,588.0,505.99,396.4
2016,9,21,10,30,444.0,283.0,4.9,20.0,610.0,536.05,419.78
2016,9,21,10,45,450.0,287.5,4.9,20.5,627.0,562.16,439.11
2016,9,21,11,0,456.0,292.0,4.9,21.0,644.0,587.53,457.6
2016,9,21,11,15,459.5,295.5,4.85,21.0,654.5,609.33,473.95
2016,9,21,11,30,463.0,299.0,4.8,21.0,665.0,630.02,489.34
2016,9,21,11,45,464.5,300.0,4.75,21.0,668.5,645.59,500.87
2016,9,21,12,0,466.0,301.0,4.7,21.0,672.0,659.73,511.32
2016,9,21,12,15,468.5,298.5,4.75,21.0,670.0,669.73,519.19
2016,9,21,12,30,471.0,296.0,4.8,21.0,668.0,678.13,525.94
2016,9,21,12,45,694.0,198.0,4.85,21.0,737.5,767.86,597.88
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,848.85,657.0
2016,9,21,13,15,914.5,99.5,5.0,20.5,789.0,848.89,659.04
2016,9,21,13,30,912.0,99.0,5.1,20.0,771.0,845.76,659.4
2016,9,21,13,45,908.0,97.5,5.2,20.0,745.5,837.22,654.7
2016,9,21,14,0,904.0,96.0,5.3,20.0,720.0,825.59,647.87
2016,9,21,14,15,895.5,94.0,5.3,20.0,687.0,806.89,635.44
2016,9,21,14,30,887.0,92.0,5.3,20.0,654.0,785.39,621.05
2016,9,21,14,45,877.5,89.0,5.35,20.0,615.5,759.4,603.56
2016,9,21,15,0,868.0,86.0,5.4,20.0,577.0,734.94,587.14
2016,9,21,15,15,849.5,83.0,5.3,19.5,531.0,697.89,561.63
2016,9,21,15,30,831.0,80.0,5.2,19.0,485.0,659.21,534.42
2016,9,21,15,45,808.5,76.0,5.15,19.0,436.0,615.44,500.64
2016,9,21,16,0,786.0,72.0,5.1,19.0,387.0,570.81,465.4
2016,9,21,16,15,747.5,67.5,4.95,18.5,334.0,515.91,421.6
2016,9,21,16,30,709.0,63.0,4.8,18.0,281.0,461.92,377.13
2016,9,21,16,45,653.5,56.5,4.7,17.5,228.0,401.5,325.94
2016,9,21,17,0,598.0,50.0,4.6,17.0,175.0,341.86,273.61
2016,9,21,17,15,499.0,41.5,4.35,16.5,125.5,266.07,206.92
2016,9,21,17,30,400.0,33.0,4.1,16.0,76.0,198.57,143.03
2016,9,21,17,45,200.0,16.5,3.95,15.5,38.0,91.57,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,16.5,3.7,13.5,16.5,15.84,0.0
2016,9,22,6,30,0.0,33.0,3.8,14.0,33.0,30.97,19.93
2016,9,22,6,45,16.0,53.5,3.95,14.5,57.0,47.78,36.05
2016,9,22,7,0,32.0,74.0,4.1,15.0,81.0,64.87,51.68
2016,9,22,7,15,42.0,96.0,4.05,15.5,107.5,82.63,67.63
2016,9,22,7,30,52.0,118.0,4.0,16.0,134.0,105.29,81.68
2016,9,22,7,45,62.5,139.0,4.0,16.5,161.0,128.7,99.85
2016,9,22,8,0,73.0,160.0,4.0,17.0,188.0,153.34,119.22
2016,9,22,8,15,170.5,178.0,3.95,17.5,256.5,190.95,145.94
2016,9,22,8,30,268.0,196.0,3.9,18.0,325.0,238.43,181.64
2016,9,22,8,45,392.5,186.5,3.85,18.5,396.0,281.13,213.99
2016,9,22,9,0,517.0,177.0,3.8,19.0,467.0,338.57,259.17
2016,9,22,9,15,281.0,218.5,3.8,19.5,378.0,309.31,240.42
2016,9,22,9,30,45.0,260.0,3.8,20.0,289.0,260.9,203.5
2016,9,22,9,45,308.5,236.0,3.85,20.5,447.0,367.64,287.1
2016,9,22,10,0,572.0,212.0,3.9,21.0,605.0,499.12,388.64
2016,9,22,10,15,573.5,221.5,3.9,21.0,628.5,533.24,414.96
2016,9,22,10,30,575.0,231.0,3.9,21.0,652.0,566.24,440.36
2016,9,22,10,45,575.5,238.5,3.95,21.5,669.5,595.52,461.86
2016,9,22,11,0,576.0,246.0,4.0,22.0,687.0,623.41,481.95
2016,9,22,11,15,575.0,251.5,4.0,22.0,697.5,646.86,499.35
2016,9,22,11,30,574.0,257.0,4.0,22.0,708.0,668.64,515.37
2016,9,22,11,45,756.0,177.0,4.05,22.5,774.0,742.77,572.49
2016,9,22,12,0,938.0,97.0,4.1,23.0,840.0,816.93,624.43
2016,9,22,12,15,936.5,96.5,4.1,23.0,836.0,830.53,633.57
2016,9,22,12,30,935.0,96.0,4.1,23.0,832.0,840.96,640.99
2016,9,22,12,45,930.5,96.5,4.1,23.0,819.0,846.81,645.34
2016,9,22,13,0,926.0,97.0,4.1,23.0,806.0,849.42,647.6
2016,9,22,13,15,921.0,96.0,4.05,23.0,785.5,846.84,646.15
2016,9,22,13,30,916.0,95.0,4.0,23.0,765.0,841.05,642.63
2016,9,22,13,45,905.5,95.0,4.0,23.0,737.0,828.8,634.94
2016,9,22,14,0,895.0,95.0,4.0,23.0,709.0,813.59,625.29
2016,9,22,14,15,884.0,93.0,4.0,23.0,674.0,793.01,611.92
2016,9,22,14,30,873.0,91.0,4.0,23.0,639.0,769.75,596.67
2016,9,22,14,45,856.0,89.0,4.0,23.0,598.0,743.46,579.24
2016,9,22,15,0,839.0,87.0,4.0,23.0,557.0,711.22,557.39
2016,9,22,15,15,818.5,84.5,4.05,22.5,511.5,674.1,532.96
2016,9,22,15,30,798.0,82.0,4.1,22.0,466.0,635.56,506.42
2016,9,22,15,45,764.5,79.0,4.15,22.0,416.0,586.99,469.84
2016,9,22,16,0,731.0,76.0,4.2,22.0,366.0,538.37,432.31
2016,9,22,16,15,690.0,71.0,4.15,21.0,314.0,486.06,392.11
2016,9,22,16,30,649.0,66.0,4.1,20.0,262.0,432.89,349.7
2016,9,22,16,45,580.5,60.0,4.1,19.5,210.5,366.9,294.82
2016,9,22,17,0,512.0,54.0,4.1,19.0,159.0,305.3,241.75
2016,9,22,17,15,411.5,43.5,3.9,18.0,112.0,230.85,177.6
2016,9,22,17,30,311.0,33.0,3.7,17.0,65.0,165.03,115.91
2016,9,22,17,45,155.5,16.5,3.55,16.5,32.5,75.94,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,14.5,1.05,12.5,32.5,10.96,0.0
2016,9,23,6,30,360.0,29.0,1.2,13.0,65.0,22.2,12.63
2016,9,23,6,45,460.0,37.5,1.35,14.0,112.0,27.21,18.2
2016,9,23,7,0,560.0,46.0,1.5,15.0,159.0,31.97,22.73
2016,9,23,7,15,618.0,52.0,1.6,16.0,209.5,37.72,27.93
2016,9,23,7,30,676.0,58.0,1.7,17.0,260.0,76.69,39.16
2016,9,23,7,45,714.0,62.0,1.8,18.0,311.0,120.81,65.53
2016,9,23,8,0,752.0,66.0,1.9,19.0,362.0,168.63,101.6
2016,9,23,8,15,778.5,69.5,2.1,19.5,410.5,217.09,142.4
2016,9,23,8,30,805.0,73.0,2.3,20.0,459.0,267.57,186.32
2016,9,23,8,45,824.0,76.0,2.55,21.0,503.5,317.07,229.5
2016,9,23,9,0,843.0,79.0,2.8,22.0,548.0,370.94,275.31
2016,9,23,9,15,856.5,81.0,2.85,22.5,587.5,418.39,315.57
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,465.56,354.53
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,510.31,390.71
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,554.14,425.21
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,594.27,455.96
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,632.7,484.7
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.0,667.35,510.21
2016,9,23,11,0,915.0,89.0,3.4,26.0,786.0,699.77,533.59
2016,9,23,11,15,917.5,89.5,3.45,26.0,797.5,728.26,553.37
2016,9,23,11,30,920.0,90.0,3.5,26.0,809.0,754.15,571.31
2016,9,23,11,45,919.0,91.0,3.6,26.5,812.5,775.21,584.97
2016,9,23,12,0,918.0,92.0,3.7,27.0,816.0,793.31,596.63
2016,9,23,12,15,916.5,91.5,3.75,27.0,811.5,806.49,605.92
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,816.57,613.21
2016,9,23,12,45,907.5,92.5,3.85,27.0,793.0,820.79,616.6
2016,9,23,13,0,900.0,94.0,3.9,27.0,779.0,821.83,617.96
2016,9,23,13,15,894.0,93.5,3.9,27.0,759.0,818.85,616.48
2016,9,23,13,30,888.0,93.0,3.9,27.0,739.0,812.77,613.0
2016,9,23,13,45,878.0,92.0,3.95,27.0,711.0,799.95,605.18
2016,9,23,14,0,868.0,91.0,4.0,27.0,683.0,784.25,595.45
2016,9,23,14,15,857.0,89.5,4.0,26.5,649.0,764.48,583.87
2016,9,23,14,30,846.0,88.0,4.0,26.0,615.0,742.14,570.46
2016,9,23,14,45,695.0,127.0,4.05,25.5,541.5,664.82,517.02
2016,9,23,15,0,544.0,166.0,4.1,25.0,468.0,581.54,455.01
2016,9,23,15,15,465.5,169.0,4.1,24.5,412.5,518.51,408.46
2016,9,23,15,30,387.0,172.0,4.1,24.0,357.0,458.2,362.88
2016,9,23,15,45,557.0,120.0,4.15,24.0,354.5,500.35,398.49
2016,9,23,16,0,727.0,68.0,4.2,24.0,352.0,523.39,418.02
2016,9,23,16,15,688.0,63.5,4.1,23.0,302.0,470.65,377.21
2016,9,23,16,30,649.0,59.0,4.0,22.0,252.0,421.37,337.79
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,357.57,284.72
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,298.1,233.48
2016,9,23,17,15,418.0,38.5,3.65,20.0,105.5,225.81,171.37
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,162.26,110.01
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,73.16,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,1.1,15.0,32.0,9.7,0.0
2016,9,24,6,30,388.0,26.0,1.3,16.0,64.0,19.54,10.09
2016,9,24,6,45,485.0,34.0,1.5,17.0,111.0,26.46,17.25
2016,9,24,7,0,582.0,42.0,1.7,18.0,158.0,31.41,21.9
2016,9,24,7,15,640.0,47.5,1.85,18.5,209.5,33.88,24.24
2016,9,24,7,30,698.0,53.0,2.0,19.0,261.0,71.41,34.57
2016,9,24,7,45,736.0,57.0,2.15,20.0,312.0,116.6,60.91
2016,9,24,8,0,774.0,61.0,2.3,21.0,363.0,165.45,97.32
2016,9,24,8,15,801.0,64.5,2.35,21.5,412.0,215.04,138.7
2016,9,24,8,30,828.0,68.0,2.4,22.0,461.0,270.61,186.31
2016,9,24,8,45,847.5,70.0,2.45,23.0,506.5,320.26,229.2
2016,9,24,9,0,867.0,72.0,2.5,24.0,552.0,370.61,271.88
2016,9,24,9,15,881.0,74.0,2.6,25.0,592.5,419.24,312.27
2016,9,24,9,30,895.0,76.0,2.7,26.0,633.0,467.58,351.19
2016,9,24,9,45,909.0,76.0,2.85,27.0,668.0,513.55,387.25
2016,9,24,10,0,923.0,76.0,3.0,28.0,703.0,558.73,421.62
2016,9,24,10,15,930.5,77.0,3.05,28.5,730.5,600.14,452.84
2016,9,24,10,30,938.0,78.0,3.1,29.0,758.0,639.82,482.0
2016,9,24,10,45,943.0,78.5,3.15,29.5,778.0,675.51,507.66
2016,9,24,11,0,948.0,79.0,3.2,30.0,798.0,708.92,530.89
2016,9,24,11,15,951.0,79.5,3.15,30.5,810.0,738.52,549.47
2016,9,24,11,30,954.0,80.0,3.1,31.0,822.0,765.42,566.07
2016,9,24,11,45,955.0,80.0,3.1,31.5,826.0,787.54,579.57
2016,9,24,12,0,956.0,80.0,3.1,32.0,830.0,806.64,591.04
2016,9,24,12,15,955.5,80.0,3.1,32.0,826.0,821.49,600.92
2016,9,24,12,30,955.0,80.0,3.1,32.0,822.0,833.13,608.78
2016,9,24,12,45,942.0,85.0,3.1,32.5,807.5,836.82,610.24
2016,9,24,13,0,929.0,90.0,3.1,33.0,793.0,837.19,609.67
2016,9,24,13,15,923.5,89.0,3.1,33.0,772.5,834.04,608.15
2016,9,24,13,30,918.0,88.0,3.1,33.0,752.0,827.67,604.64
2016,9,24,13,45,910.0,87.0,3.15,33.0,724.0,816.18,598.12
2016,9,24,14,0,902.0,86.0,3.2,33.0,696.0,801.68,589.68
2016,9,24,14,15,891.0,84.5,3.2,33.0,661.5,781.42,577.16
2016,9,24,14,30,880.0,83.0,3.2,33.0,627.0,758.48,562.87
2016,9,24,14,45,864.5,81.0,3.2,33.0,586.5,729.16,544.16
2016,9,24,15,0,849.0,79.0,3.2,33.0,546.0,697.72,523.88
2016,9,24,15,15,828.5,76.0,3.15,32.5,500.5,663.67,502.41
2016,9,24,15,30,808.0,73.0,3.1,32.0,455.0,624.33,476.2
2016,9,24,15,45,779.5,69.5,3.1,31.5,405.5,578.24,443.85
2016,9,24,16,0,751.0,66.0,3.1,31.0,356.0,531.81,410.21
2016,9,24,16,15,710.5,61.5,2.8,30.0,304.5,477.52,369.59
2016,9,24,16,30,670.0,57.0,2.5,29.0,253.0,424.45,328.39
2016,9,24,16,45,608.0,51.0,2.2,28.5,202.0,363.61,279.07
2016,9,24,17,0,546.0,45.0,1.9,28.0,151.0,304.57,229.62
2016,9,24,17,15,442.0,36.0,1.75,26.5,104.5,230.19,168.3
2016,9,24,17,30,338.0,27.0,1.6,25.0,58.0,165.1,104.95
2016,9,24,17,45,169.0,13.5,1.5,23.5,29.0,63.27,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.0,1.25,16.0,31.5,9.79,0.0
2016,9,25,6,30,392.0,26.0,1.5,17.0,63.0,19.7,9.94
2016,9,25,6,45,492.5,34.5,1.75,18.0,111.0,27.13,17.7
2016,9,25,7,0,593.0,43.0,2.0,19.0,159.0,32.53,22.75
2016,9,25,7,15,651.5,48.5,2.0,20.0,210.5,34.93,24.98
2016,9,25,7,30,710.0,54.0,2.0,21.0,262.0,70.81,34.27
2016,9,25,7,45,748.0,58.0,2.05,22.0,313.5,116.51,60.11
2016,9,25,8,0,786.0,62.0,2.1,23.0,365.0,165.87,96.28
2016,9,25,8,15,811.5,65.0,2.25,24.5,414.5,215.25,136.56
2016,9,25,8,30,837.0,68.0,2.4,26.0,464.0,270.42,182.66
2016,9,25,8,45,854.5,70.5,2.55,27.5,508.5,320.28,224.78
2016,9,25,9,0,872.0,73.0,2.7,29.0,553.0,370.65,266.42
2016,9,25,9,15,885.5,75.0,2.75,29.5,593.0,419.24,306.64
2016,9,25,9,30,899.0,77.0,2.8,30.0,633.0,467.5,345.49
2016,9,25,9,45,912.0,77.0,2.85,31.0,667.5,513.08,380.54
2016,9,25,10,0,925.0,77.0,2.9,32.0,702.0,557.77,413.77
2016,9,25,10,15,931.5,78.0,2.85,32.5,729.0,598.63,443.78
2016,9,25,10,30,938.0,79.0,2.8,33.0,756.0,637.68,471.63
2016,9,25,10,45,940.5,81.0,2.75,34.0,775.0,673.17,495.19
2016,9,25,11,0,943.0,83.0,2.7,35.0,794.0,706.25,516.36
2016,9,25,11,15,945.0,83.5,2.55,35.5,805.5,734.98,533.31
2016,9,25,11,30,947.0,84.0,2.4,36.0,817.0,760.98,548.13
2016,9,25,11,45,944.0,86.0,2.25,36.5,819.5,781.97,559.45
2016,9,25,12,0,941.0,88.0,2.1,37.0,822.0,799.85,568.62
2016,9,25,12,15,939.5,88.0,1.9,37.0,817.5,813.72,575.88
2016,9,25,12,30,938.0,88.0,1.7,37.0,813.0,824.4,580.99
2016,9,25,12,45,920.5,94.5,1.5,37.5,797.0,825.98,579.02
2016,9,25,13,0,903.0,101.0,1.3,38.0,781.0,824.28,574.98
2016,9,25,13,15,897.5,100.0,1.1,38.0,760.5,821.16,571.2
2016,9,25,13,30,892.0,99.0,0.9,38.0,740.0,814.92,565.37
2016,9,25,13,45,878.0,100.0,0.75,38.0,710.5,801.07,555.5
2016,9,25,14,0,864.0,101.0,0.6,38.0,681.0,784.44,544.0
2016,9,25,14,15,852.0,99.0,0.55,37.5,646.5,767.27,534.89
2016,9,25,14,30,840.0,97.0,0.5,37.0,612.0,743.89,521.89
2016,9,25,14,45,819.0,95.5,0.5,37.0,570.5,712.09,503.2
2016,9,25,15,0,798.0,94.0,0.5,37.0,529.0,678.47,483.23
2016,9,25,15,15,775.5,90.5,0.65,36.5,483.5,640.05,462.22
2016,9,25,15,30,753.0,87.0,0.8,36.0,438.0,600.4,438.68
2016,9,25,15,45,719.5,83.0,0.95,36.0,389.0,554.69,408.77
2016,9,25,16,0,686.0,79.0,1.1,36.0,340.0,507.09,376.29
2016,9,25,16,15,641.5,73.0,1.05,34.5,289.0,451.61,337.88
2016,9,25,16,30,597.0,67.0,1.0,33.0,238.0,397.84,298.92
2016,9,25,16,45,531.5,59.0,0.95,32.0,188.5,333.99,250.09
2016,9,25,17,0,466.0,51.0,0.9,31.0,139.0,274.46,202.62
2016,9,25,17,15,362.0,39.5,0.95,29.5,94.5,201.2,143.95
2016,9,25,17,30,258.0,28.0,1.0,28.0,50.0,136.18,80.81
2016,9,25,17,45,129.0,14.0,1.05,27.0,25.0,51.3,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,14.74,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,23.22,12.09
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,33.37,22.47
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,42.42,30.63
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,47.26,34.93
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,78.33,44.1
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.0,119.74,67.06
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,165.78,99.39
2016,9,26,8,15,688.0,95.5,1.4,29.0,390.5,212.14,135.62
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,261.2,175.17
2016,9,26,8,45,744.0,105.5,1.4,31.5,484.5,309.45,213.94
2016,9,26,9,0,768.0,110.0,1.4,33.0,530.0,359.1,252.89
2016,9,26,9,15,785.5,113.0,1.35,34.0,570.0,408.71,291.09
2016,9,26,9,30,803.0,116.0,1.3,35.0,610.0,455.6,326.06
2016,9,26,9,45,816.5,118.5,1.3,36.0,644.5,500.14,358.36
2016,9,26,10,0,830.0,121.0,1.3,37.0,679.0,544.12,389.12
2016,9,26,10,15,839.5,123.0,1.35,37.5,706.5,584.62,417.64
2016,9,26,10,30,849.0,125.0,1.4,38.0,734.0,623.8,444.55
2016,9,26,10,45,855.5,126.0,1.45,38.5,754.0,658.63,467.95
2016,9,26,11,0,862.0,127.0,1.5,39.0,774.0,691.56,489.62
2016,9,26,11,15,866.0,127.5,1.6,39.0,786.0,720.2,509.56
2016,9,26,11,30,870.0,128.0,1.7,39.0,798.0,746.46,527.42
2016,9,26,11,45,871.0,128.5,1.85,39.0,801.5,768.03,542.07
2016,9,26,12,0,872.0,129.0,2.0,39.0,805.0,786.86,555.07
2016,9,26,12,15,870.5,128.5,2.15,39.0,800.5,799.94,564.48
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,810.04,572.11
2016,9,26,12,45,892.0,114.5,2.5,39.5,790.5,820.45,579.16
2016,9,26,13,0,915.0,101.0,2.7,40.0,785.0,830.09,585.75
2016,9,26,13,15,909.5,100.0,2.8,39.5,764.5,826.93,586.07
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,820.62,584.52
2016,9,26,13,45,896.5,97.0,3.0,39.0,716.0,808.58,578.1
2016,9,26,14,0,889.0,95.0,3.1,39.0,688.0,793.55,569.8
2016,9,26,14,15,877.5,93.5,3.15,38.5,653.5,773.14,558.9
2016,9,26,14,30,866.0,92.0,3.2,38.0,619.0,753.9,548.75
2016,9,26,14,45,852.0,88.5,3.3,38.0,578.5,724.46,530.7
2016,9,26,15,0,838.0,85.0,3.4,38.0,538.0,692.79,510.98
2016,9,26,15,15,817.0,82.0,3.35,37.5,492.0,654.95,487.17
2016,9,26,15,30,796.0,79.0,3.3,37.0,446.0,615.73,460.78
2016,9,26,15,45,753.0,78.0,3.3,36.5,394.5,564.05,424.72
2016,9,26,16,0,710.0,77.0,3.3,36.0,343.0,515.44,389.74
2016,9,26,16,15,666.0,71.0,2.9,34.5,291.5,459.54,349.08
2016,9,26,16,30,622.0,65.0,2.5,33.0,240.0,405.28,307.99
2016,9,26,16,45,542.0,58.0,2.15,32.0,188.0,335.1,252.86
2016,9,26,17,0,462.0,51.0,1.8,31.0,136.0,270.37,200.34
2016,9,26,17,15,357.0,38.5,1.65,29.5,91.5,196.37,140.11
2016,9,26,17,30,252.0,26.0,1.5,28.0,47.0,129.33,71.09
2016,9,26,17,45,126.0,13.0,1.35,26.5,23.5,48.84,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,14.25,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,22.44,11.2
2016,9,27,6,45,205.0,49.0,1.15,22.0,80.5,37.45,25.95
2016,9,27,7,0,269.0,69.0,1.1,23.0,120.0,51.78,38.7
2016,9,27,7,15,326.5,86.0,1.2,24.0,166.5,63.02,48.53
2016,9,27,7,30,384.0,103.0,1.3,25.0,213.0,92.14,60.45
2016,9,27,7,45,418.0,118.5,1.45,26.0,259.5,130.59,83.73
2016,9,27,8,0,452.0,134.0,1.6,27.0,306.0,172.5,113.55
2016,9,27,8,15,486.0,145.0,1.5,28.0,352.0,213.93,144.98
2016,9,27,8,30,520.0,156.0,1.4,29.0,398.0,258.44,179.62
2016,9,27,8,45,543.0,165.5,1.35,30.0,440.5,301.31,213.39
2016,9,27,9,0,566.0,175.0,1.3,31.0,483.0,345.77,247.79
2016,9,27,9,15,586.0,182.5,1.4,32.0,522.0,388.7,280.68
2016,9,27,9,30,606.0,190.0,1.5,33.0,561.0,432.51,313.4
2016,9,27,9,45,708.5,158.5,1.6,34.0,615.0,480.59,348.62
2016,9,27,10,0,811.0,127.0,1.7,35.0,669.0,537.26,389.43
2016,9,27,10,15,820.5,129.0,1.8,35.5,696.0,576.98,418.07
2016,9,27,10,30,830.0,131.0,1.9,36.0,723.0,615.44,445.25
2016,9,27,10,45,798.0,150.5,2.05,36.5,732.0,643.25,464.31
2016,9,27,11,0,766.0,170.0,2.2,37.0,741.0,666.2,479.67
2016,9,27,11,15,770.0,171.0,2.3,37.0,752.5,693.31,498.92
2016,9,27,11,30,774.0,172.0,2.4,37.0,764.0,718.35,516.57
2016,9,27,11,45,748.5,185.0,2.55,37.0,760.5,731.52,525.91
2016,9,27,12,0,723.0,198.0,2.7,37.0,757.0,741.46,533.07
2016,9,27,12,15,721.5,198.0,2.75,37.0,752.5,753.69,541.79
2016,9,27,12,30,720.0,198.0,2.8,37.0,748.0,763.43,548.84
2016,9,27,12,45,756.0,176.5,2.9,37.5,746.0,778.08,559.19
2016,9,27,13,0,792.0,155.0,3.0,38.0,744.0,788.29,565.59
2016,9,27,13,15,785.0,153.0,3.05,37.5,723.5,783.48,564.34
2016,9,27,13,30,778.0,151.0,3.1,37.0,703.0,777.98,562.83
2016,9,27,13,45,740.5,159.5,3.15,37.0,668.5,755.31,548.76
2016,9,27,14,0,703.0,168.0,3.2,37.0,634.0,730.56,532.73
2016,9,27,14,15,687.5,164.0,3.2,36.5,599.5,707.56,518.98
2016,9,27,14,30,672.0,160.0,3.2,36.0,565.0,682.52,503.63
2016,9,27,14,45,656.5,152.5,3.2,36.0,526.5,651.92,483.3
2016,9,27,15,0,641.0,145.0,3.2,36.0,488.0,619.66,461.55
2016,9,27,15,15,614.0,138.0,3.15,35.5,443.5,578.73,433.96
2016,9,27,15,30,587.0,131.0,3.1,35.0,399.0,537.2,405.35
2016,9,27,15,45,576.5,117.0,3.05,34.5,355.5,498.06,378.04
2016,9,27,16,0,566.0,103.0,3.0,34.0,312.0,457.8,348.99
2016,9,27,16,15,517.5,93.5,2.8,32.5,262.5,400.82,307.23
2016,9,27,16,30,469.0,84.0,2.6,31.0,213.0,344.42,264.37
2016,9,27,16,45,428.5,69.0,2.4,30.0,168.0,290.47,221.27
2016,9,27,17,0,388.0,54.0,2.2,29.0,123.0,240.09,179.32
2016,9,27,17,15,287.5,39.5,1.95,27.5,81.0,168.85,120.61
2016,9,27,17,30,187.0,25.0,1.7,26.0,39.0,103.78,50.59
2016,9,27,17,45,93.5,12.5,1.5,25.0,19.5,38.61,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.0,2.05,15.5,22.0,14.74,0.0
2016,9,28,6,30,163.0,30.0,2.2,16.0,44.0,23.36,11.76
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,35.51,24.8
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,47.09,35.42
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.0,54.54,42.25
2016,9,28,7,30,476.0,87.0,2.5,19.0,222.0,81.41,51.54
2016,9,28,7,45,534.0,93.0,2.45,20.0,272.5,118.47,71.64
2016,9,28,8,0,592.0,99.0,2.4,21.0,323.0,160.95,101.29
2016,9,28,8,15,625.5,105.5,2.35,22.0,370.0,204.95,136.3
2016,9,28,8,30,659.0,112.0,2.3,23.0,417.0,251.88,175.05
2016,9,28,8,45,684.0,117.0,2.3,24.0,461.0,297.7,213.45
2016,9,28,9,0,709.0,122.0,2.3,25.0,505.0,345.11,252.59
2016,9,28,9,15,727.5,126.0,2.3,25.5,544.0,390.45,289.97
2016,9,28,9,30,746.0,130.0,2.3,26.0,583.0,436.28,326.77
2016,9,28,9,45,758.0,133.5,2.3,27.0,616.0,478.81,359.5
2016,9,28,10,0,770.0,137.0,2.3,28.0,649.0,520.8,390.75
2016,9,28,10,15,780.0,139.5,2.35,28.5,676.0,561.83,421.3
2016,9,28,10,30,790.0,142.0,2.4,29.0,703.0,599.59,448.82
2016,9,28,10,45,770.0,156.5,2.5,30.0,715.5,627.63,467.79
2016,9,28,11,0,750.0,171.0,2.6,31.0,728.0,654.06,485.05
2016,9,28,11,15,754.0,172.0,2.7,31.0,739.5,680.68,504.52
2016,9,28,11,30,758.0,173.0,2.8,31.0,751.0,705.26,522.4
2016,9,28,11,45,739.5,183.5,2.95,31.5,749.0,720.75,532.59
2016,9,28,12,0,721.0,194.0,3.1,32.0,747.0,733.28,540.67
2016,9,28,12,15,719.5,193.5,3.25,32.0,742.5,744.9,549.65
2016,9,28,12,30,718.0,193.0,3.4,32.0,738.0,754.02,556.91
2016,9,28,12,45,726.5,185.0,3.55,32.0,729.5,760.77,562.91
2016,9,28,13,0,735.0,177.0,3.7,32.0,721.0,764.91,567.16
2016,9,28,13,15,727.5,175.0,3.75,31.5,700.5,760.05,565.67
2016,9,28,13,30,720.0,173.0,3.8,31.0,680.0,752.56,562.42
2016,9,28,13,45,700.0,173.5,3.9,31.0,650.5,735.46,551.35
2016,9,28,14,0,680.0,174.0,4.0,31.0,621.0,716.14,538.68
2016,9,28,14,15,664.0,169.5,4.0,30.5,587.0,692.57,523.86
2016,9,28,14,30,648.0,165.0,4.0,30.0,553.0,667.03,507.47
2016,9,28,14,45,637.0,155.5,4.0,29.5,515.5,638.05,488.56
2016,9,28,15,0,626.0,146.0,4.0,29.0,478.0,607.26,467.99
2016,9,28,15,15,598.5,139.0,3.9,28.0,434.0,566.46,440.05
2016,9,28,15,30,571.0,132.0,3.8,27.0,390.0,522.29,408.98
2016,9,28,15,45,559.5,118.0,3.75,26.5,347.0,485.9,382.4
2016,9,28,16,0,548.0,104.0,3.7,26.0,304.0,445.68,352.06
2016,9,28,16,15,498.5,94.5,3.6,24.5,255.0,386.89,307.23
2016,9,28,16,30,449.0,85.0,3.5,23.0,206.0,333.45,264.89
2016,9,28,16,45,404.0,70.0,3.4,22.0,161.5,278.55,219.35
2016,9,28,17,0,359.0,55.0,3.3,21.0,117.0,226.64,174.68
2016,9,28,17,15,255.5,39.5,3.25,20.0,76.0,156.07,114.1
2016,9,28,17,30,152.0,24.0,3.2,19.0,35.0,89.33,36.49
2016,9,28,17,45,76.0,12.0,3.2,18.5,17.5,32.85,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
