Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,13.5,2.1,12.5,24.5,13.27,0.0
2016,9,29,6,30,259.0,27.0,2.3,13.0,49.0,21.34,9.93
2016,9,29,6,45,368.0,38.5,2.5,13.5,93.0,29.2,19.67
2016,9,29,7,0,477.0,50.0,2.7,14.0,137.0,36.59,26.74
2016,9,29,7,15,543.5,57.5,2.7,14.5,186.5,40.0,30.04
2016,9,29,7,30,610.0,65.0,2.7,15.0,236.0,65.42,36.67
2016,9,29,7,45,655.5,70.0,2.7,16.0,286.5,107.13,58.83
2016,9,29,8,0,701.0,75.0,2.7,17.0,337.0,153.31,91.95
2016,9,29,8,15,732.0,79.5,2.7,17.5,385.5,203.61,133.36
2016,9,29,8,30,763.0,84.0,2.7,18.0,434.0,253.13,176.03
2016,9,29,8,45,785.5,87.0,2.7,19.0,479.0,301.1,217.83
2016,9,29,9,0,808.0,90.0,2.7,20.0,524.0,350.24,260.02
2016,9,29,9,15,824.0,92.5,2.7,20.5,563.5,397.32,300.31
2016,9,29,9,30,840.0,95.0,2.7,21.0,603.0,444.44,339.58
2016,9,29,9,45,853.5,96.5,2.7,22.0,637.0,489.25,375.29
2016,9,29,10,0,867.0,98.0,2.7,23.0,671.0,535.64,410.93
2016,9,29,10,15,875.5,99.5,2.7,23.5,697.5,575.74,441.71
2016,9,29,10,30,884.0,101.0,2.7,24.0,724.0,614.31,470.56
2016,9,29,10,45,888.5,102.0,2.75,24.5,743.0,648.2,495.53
2016,9,29,11,0,893.0,103.0,2.8,25.0,762.0,679.94,518.43
2016,9,29,11,15,896.0,104.0,2.85,25.0,773.5,708.35,539.58
2016,9,29,11,30,899.0,105.0,2.9,25.0,785.0,734.24,557.84
2016,9,29,11,45,900.0,105.0,2.95,25.5,788.5,755.06,571.21
2016,9,29,12,0,901.0,105.0,3.0,26.0,792.0,773.04,582.65
2016,9,29,12,15,900.0,104.5,3.1,26.0,787.5,786.09,592.16
2016,9,29,12,30,899.0,104.0,3.2,26.0,783.0,796.11,599.72
2016,9,29,12,45,899.5,101.5,3.3,26.5,771.0,802.15,603.49
2016,9,29,13,0,900.0,99.0,3.4,27.0,759.0,805.06,605.24
2016,9,29,13,15,894.5,97.5,3.45,26.5,738.5,801.21,604.59
2016,9,29,13,30,889.0,96.0,3.5,26.0,718.0,794.24,601.94
2016,9,29,13,45,879.0,95.0,3.55,26.0,690.0,781.31,594.04
2016,9,29,14,0,869.0,94.0,3.6,26.0,662.0,765.51,584.23
2016,9,29,14,15,857.0,92.0,3.6,25.5,627.0,744.41,571.63
2016,9,29,14,30,845.0,90.0,3.6,25.0,592.0,724.47,559.85
2016,9,29,14,45,829.0,87.5,3.6,25.0,551.5,695.15,540.14
2016,9,29,15,0,813.0,85.0,3.6,25.0,511.0,663.79,518.84
2016,9,29,15,15,790.0,81.5,3.6,24.5,465.5,624.85,491.87
2016,9,29,15,30,767.0,78.0,3.6,24.0,420.0,584.72,462.99
2016,9,29,15,45,738.0,73.5,3.6,23.5,371.5,538.95,428.97
2016,9,29,16,0,709.0,69.0,3.6,23.0,323.0,492.96,393.69
2016,9,29,16,15,663.5,63.5,3.55,22.0,272.5,439.58,351.88
2016,9,29,16,30,618.0,58.0,3.5,21.0,222.0,385.91,308.2
2016,9,29,16,45,549.0,50.5,3.45,20.0,172.5,321.52,254.29
2016,9,29,17,0,480.0,43.0,3.4,19.0,123.0,261.85,202.38
2016,9,29,17,15,362.5,32.5,3.3,18.0,80.0,186.53,136.04
2016,9,29,17,30,245.0,22.0,3.2,17.0,37.0,115.05,33.71
2016,9,29,17,45,122.5,11.0,3.1,16.0,18.5,44.2,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.0,2.9,12.0,23.5,12.78,0.0
2016,9,30,6,30,271.0,26.0,3.0,12.0,47.0,20.54,8.8
2016,9,30,6,45,380.5,37.0,3.15,12.5,91.5,27.98,18.63
2016,9,30,7,0,490.0,48.0,3.3,13.0,136.0,34.98,25.4
2016,9,30,7,15,556.5,55.0,3.35,13.5,185.5,38.05,28.42
2016,9,30,7,30,623.0,62.0,3.4,14.0,235.0,61.49,34.16
2016,9,30,7,45,669.5,66.5,3.45,14.5,286.0,103.41,55.9
2016,9,30,8,0,716.0,71.0,3.5,15.0,337.0,152.96,91.83
2016,9,30,8,15,746.0,75.0,3.55,15.5,385.0,199.97,130.85
2016,9,30,8,30,776.0,79.0,3.6,16.0,433.0,249.38,174.0
2016,9,30,8,45,798.5,82.0,3.65,16.5,478.0,297.89,217.32
2016,9,30,9,0,821.0,85.0,3.7,17.0,523.0,347.52,261.24
2016,9,30,9,15,836.5,87.5,3.75,17.5,562.0,394.9,302.74
2016,9,30,9,30,852.0,90.0,3.8,18.0,601.0,442.23,343.2
2016,9,30,9,45,866.0,90.5,3.85,18.5,635.0,489.39,382.43
2016,9,30,10,0,880.0,91.0,3.9,19.0,669.0,532.87,417.86
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.0,573.04,449.88
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,611.62,479.88
2016,9,30,10,45,901.0,95.5,4.1,20.5,742.0,646.55,506.6
2016,9,30,11,0,906.0,97.0,4.2,21.0,761.0,679.33,531.19
2016,9,30,11,15,909.0,97.5,4.25,21.0,772.5,707.49,552.88
2016,9,30,11,30,912.0,98.0,4.3,21.0,784.0,733.06,571.43
2016,9,30,11,45,913.0,98.0,4.35,21.0,787.5,754.02,586.45
2016,9,30,12,0,914.0,98.0,4.4,21.0,791.0,772.1,599.61
2016,9,30,12,15,912.5,98.0,4.45,21.0,786.5,785.34,609.4
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,795.49,617.12
2016,9,30,12,45,902.0,100.0,4.55,21.0,767.5,798.83,620.1
2016,9,30,13,0,893.0,102.0,4.6,21.0,753.0,799.0,620.98
2016,9,30,13,15,886.5,101.0,4.6,20.5,732.0,794.88,619.85
2016,9,30,13,30,880.0,100.0,4.6,20.0,711.0,787.7,616.65
2016,9,30,13,45,871.0,98.0,4.6,20.0,683.0,774.54,608.02
2016,9,30,14,0,862.0,96.0,4.6,20.0,655.0,758.51,597.4
2016,9,30,14,15,849.0,94.0,4.55,19.5,620.0,740.38,586.2
2016,9,30,14,30,836.0,92.0,4.5,19.0,585.0,716.27,570.57
2016,9,30,14,45,820.5,89.0,4.5,19.0,544.5,686.95,550.12
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,655.6,528.0
2016,9,30,15,15,781.5,82.5,4.45,18.5,458.5,616.6,499.45
2016,9,30,15,30,758.0,79.0,4.4,18.0,413.0,576.47,469.31
2016,9,30,15,45,726.5,74.5,4.35,18.0,364.5,529.59,432.22
2016,9,30,16,0,695.0,70.0,4.3,18.0,316.0,484.94,395.88
2016,9,30,16,15,648.5,64.5,4.15,17.5,265.5,429.63,350.51
2016,9,30,16,30,602.0,59.0,4.0,17.0,215.0,376.26,305.27
2016,9,30,16,45,531.5,51.0,3.85,16.5,166.0,311.59,249.48
2016,9,30,17,0,461.0,43.0,3.7,16.0,117.0,251.8,196.2
2016,9,30,17,15,341.0,31.5,3.45,15.5,75.5,175.96,127.86
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,103.08,10.77
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,39.45,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,142.5,12.5,1.65,11.0,23.5,12.29,0.0
2016,10,1,6,30,285.0,25.0,2.0,12.0,47.0,19.74,7.54
2016,10,1,6,45,400.0,35.5,2.35,13.0,92.0,26.77,17.48
2016,10,1,7,0,515.0,46.0,2.7,14.0,137.0,33.38,23.85
2016,10,1,7,15,583.0,53.0,2.9,14.5,188.0,36.56,26.96
2016,10,1,7,30,651.0,60.0,3.1,15.0,239.0,58.72,32.17
2016,10,1,7,45,699.0,64.0,3.3,16.0,290.5,104.9,56.09
2016,10,1,8,0,747.0,68.0,3.5,17.0,342.0,152.2,89.18
2016,10,1,8,15,777.0,71.5,3.5,17.5,391.5,200.25,128.62
2016,10,1,8,30,807.0,75.0,3.5,18.0,441.0,250.65,172.31
2016,10,1,8,45,831.0,77.5,3.5,18.5,486.5,300.54,216.48
2016,10,1,9,0,855.0,80.0,3.5,19.0,532.0,351.63,261.32
2016,10,1,9,15,871.0,82.0,3.45,19.5,572.5,403.45,305.94
2016,10,1,9,30,887.0,84.0,3.4,20.0,613.0,451.67,346.66
2016,10,1,9,45,902.5,83.5,3.4,21.0,648.0,496.99,383.41
2016,10,1,10,0,918.0,83.0,3.4,22.0,683.0,541.59,418.43
2016,10,1,10,15,926.0,84.5,3.4,22.0,710.5,583.06,451.69
2016,10,1,10,30,934.0,86.0,3.4,22.0,738.0,622.82,482.93
2016,10,1,10,45,939.5,86.5,3.4,22.5,757.5,658.21,509.36
2016,10,1,11,0,945.0,87.0,3.4,23.0,777.0,691.34,533.53
2016,10,1,11,15,948.0,87.5,3.4,23.0,789.0,720.38,555.23
2016,10,1,11,30,951.0,88.0,3.4,23.0,801.0,746.73,573.57
2016,10,1,11,45,951.5,88.5,3.4,23.5,804.0,768.48,587.52
2016,10,1,12,0,952.0,89.0,3.4,24.0,807.0,787.22,599.36
2016,10,1,12,15,951.0,89.0,3.45,24.0,802.0,801.23,609.37
2016,10,1,12,30,950.0,89.0,3.5,24.0,797.0,812.04,617.29
2016,10,1,12,45,945.5,89.0,3.6,24.5,784.0,816.93,620.27
2016,10,1,13,0,941.0,89.0,3.7,25.0,771.0,818.54,621.11
2016,10,1,13,15,935.5,88.0,3.75,25.0,749.5,815.05,619.53
2016,10,1,13,30,930.0,87.0,3.8,25.0,728.0,808.33,615.84
2016,10,1,13,45,919.5,86.5,3.85,25.0,699.5,795.18,607.76
2016,10,1,14,0,909.0,86.0,3.9,25.0,671.0,779.06,597.69
2016,10,1,14,15,897.5,84.5,3.9,24.5,635.5,758.26,585.29
2016,10,1,14,30,886.0,83.0,3.9,24.0,600.0,734.81,570.95
2016,10,1,14,45,868.0,81.0,3.95,23.5,558.0,703.76,551.14
2016,10,1,15,0,850.0,79.0,4.0,23.0,516.0,674.41,532.35
2016,10,1,15,15,827.0,76.0,4.0,22.5,470.0,635.2,504.76
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,594.71,475.19
2016,10,1,15,45,770.0,70.0,4.05,22.0,373.5,546.73,438.17
2016,10,1,16,0,736.0,67.0,4.1,22.0,323.0,498.78,400.12
2016,10,1,16,15,688.5,61.5,3.95,21.0,271.5,441.36,354.54
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,388.57,310.78
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,320.52,252.82
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,257.92,197.69
2016,10,1,17,15,352.5,31.0,3.3,18.0,75.0,177.79,125.87
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,100.38,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,38.83,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.7,11.5,22.0,12.29,0.0
2016,10,2,6,30,264.0,25.0,2.0,12.0,44.0,19.93,6.78
2016,10,2,6,45,376.0,35.5,2.4,13.0,87.5,26.96,17.57
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,33.56,23.99
2016,10,2,7,15,556.5,53.5,2.9,14.5,180.5,37.16,27.47
2016,10,2,7,30,625.0,61.0,3.0,15.0,230.0,57.0,32.26
2016,10,2,7,45,451.5,98.5,3.15,15.5,233.5,110.34,70.57
2016,10,2,8,0,278.0,136.0,3.3,16.0,237.0,148.84,107.15
2016,10,2,8,15,529.5,106.0,3.4,16.5,332.0,180.71,123.08
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,243.09,167.51
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,291.31,210.43
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,340.68,254.11
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,387.3,295.04
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,436.73,337.11
2016,10,2,9,45,866.5,87.0,3.9,19.5,625.5,480.64,373.97
2016,10,2,10,0,877.0,89.0,4.0,20.0,658.0,523.55,409.08
2016,10,2,10,15,884.5,90.0,4.05,20.0,684.0,562.7,441.22
2016,10,2,10,30,892.0,91.0,4.1,20.0,710.0,600.19,471.44
2016,10,2,10,45,704.0,172.0,4.2,20.0,669.0,591.5,463.9
2016,10,2,11,0,516.0,253.0,4.3,20.0,628.0,571.76,447.1
2016,10,2,11,15,373.0,303.5,4.35,20.0,577.0,540.98,422.19
2016,10,2,11,30,230.0,354.0,4.4,20.0,526.0,501.68,390.11
2016,10,2,11,45,240.0,354.0,4.45,20.0,534.0,516.33,401.78
2016,10,2,12,0,250.0,354.0,4.5,20.0,542.0,533.12,414.82
2016,10,2,12,15,253.5,350.0,4.55,20.0,539.5,538.7,419.45
2016,10,2,12,30,257.0,346.0,4.6,20.0,537.0,543.41,423.51
2016,10,2,12,45,332.5,321.5,4.65,20.0,564.0,581.1,454.17
2016,10,2,13,0,408.0,297.0,4.7,20.0,591.0,617.99,484.02
2016,10,2,13,15,412.5,285.5,4.7,20.0,575.0,612.52,480.62
2016,10,2,13,30,417.0,274.0,4.7,20.0,559.0,610.99,480.24
2016,10,2,13,45,642.5,184.5,4.75,20.0,604.0,690.92,546.24
2016,10,2,14,0,868.0,95.0,4.8,20.0,649.0,754.14,596.07
2016,10,2,14,15,603.5,165.5,4.8,19.5,541.0,631.75,503.84
2016,10,2,14,30,339.0,236.0,4.8,19.0,433.0,499.77,399.6
2016,10,2,14,45,576.0,161.0,4.8,19.0,466.5,586.23,472.24
2016,10,2,15,0,813.0,86.0,4.8,19.0,500.0,653.31,527.95
2016,10,2,15,15,789.5,82.5,4.7,18.5,454.0,614.26,498.44
2016,10,2,15,30,766.0,79.0,4.6,18.0,408.0,574.04,467.86
2016,10,2,15,45,730.5,75.0,4.6,18.0,359.0,525.34,429.2
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,479.33,391.56
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,422.63,344.69
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,368.11,298.07
2016,10,2,16,45,505.5,52.5,4.15,16.5,158.0,296.65,236.51
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,231.5,178.9
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,153.22,107.24
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,77.25,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,29.28,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,36.0,12.0,1.2,11.5,14.5,11.8,0.0
2016,10,3,6,30,72.0,24.0,1.4,12.0,29.0,20.12,5.78
2016,10,3,6,45,122.0,42.5,1.65,13.0,59.5,34.77,24.18
2016,10,3,7,0,172.0,61.0,1.9,14.0,90.0,48.92,37.43
2016,10,3,7,15,197.5,80.5,1.85,14.5,125.0,63.25,50.54
2016,10,3,7,30,223.0,100.0,1.8,15.0,160.0,83.27,61.6
2016,10,3,7,45,241.0,118.5,1.8,15.5,195.5,113.83,81.5
2016,10,3,8,0,259.0,137.0,1.8,16.0,231.0,146.27,105.66
2016,10,3,8,15,255.0,158.5,1.8,16.5,262.0,179.07,132.55
2016,10,3,8,30,251.0,180.0,1.8,17.0,293.0,211.49,159.61
2016,10,3,8,45,130.0,179.0,1.85,17.5,238.5,196.18,151.77
2016,10,3,9,0,9.0,178.0,1.9,18.0,184.0,170.68,134.1
2016,10,3,9,15,19.0,203.5,1.9,18.0,215.5,198.76,156.17
2016,10,3,9,30,29.0,229.0,1.9,18.0,247.0,224.63,176.23
2016,10,3,9,45,27.5,238.0,1.95,18.5,255.5,237.76,185.93
2016,10,3,10,0,26.0,247.0,2.0,19.0,264.0,247.41,192.86
2016,10,3,10,15,32.0,265.0,2.0,19.0,286.5,267.1,207.94
2016,10,3,10,30,38.0,283.0,2.0,19.0,309.0,289.81,225.25
2016,10,3,10,45,20.5,232.5,2.05,19.5,247.0,235.55,182.61
2016,10,3,11,0,3.0,182.0,2.1,20.0,185.0,177.44,136.69
2016,10,3,11,15,6.0,204.0,2.15,20.0,209.0,200.86,155.16
2016,10,3,11,30,9.0,226.0,2.2,20.0,233.0,224.57,173.57
2016,10,3,11,45,15.0,250.5,2.25,20.5,261.5,253.11,195.34
2016,10,3,12,0,21.0,275.0,2.3,21.0,290.0,282.08,217.23
2016,10,3,12,15,22.0,276.0,2.3,21.0,292.0,284.76,219.26
2016,10,3,12,30,23.0,277.0,2.3,21.0,294.0,287.42,221.41
2016,10,3,12,45,25.0,277.0,2.3,21.0,295.5,289.82,223.45
2016,10,3,13,0,27.0,277.0,2.3,21.0,297.0,296.82,229.03
2016,10,3,13,15,23.0,261.5,2.3,21.0,278.0,274.45,212.06
2016,10,3,13,30,19.0,246.0,2.3,21.0,259.0,256.5,198.51
2016,10,3,13,45,9.5,204.0,2.3,21.0,210.5,207.49,160.57
2016,10,3,14,0,0.0,162.0,2.3,21.0,162.0,158.52,122.15
2016,10,3,14,15,0.0,143.5,2.25,20.5,143.5,140.24,108.19
2016,10,3,14,30,0.0,125.0,2.2,20.0,125.0,121.91,93.97
2016,10,3,14,45,0.0,134.0,2.2,20.0,134.0,131.3,101.8
2016,10,3,15,0,0.0,143.0,2.2,20.0,143.0,141.05,109.92
2016,10,3,15,15,0.0,109.0,2.15,19.5,109.0,106.63,82.48
2016,10,3,15,30,0.0,75.0,2.1,19.0,75.0,72.52,54.84
2016,10,3,15,45,0.0,65.5,2.1,19.0,65.5,63.31,47.37
2016,10,3,16,0,0.0,56.0,2.1,19.0,56.0,54.11,39.79
2016,10,3,16,15,291.5,55.5,1.95,18.5,126.5,221.96,180.64
2016,10,3,16,30,583.0,55.0,1.8,18.0,197.0,353.66,282.9
2016,10,3,16,45,506.5,47.5,1.7,18.0,149.5,288.85,226.33
2016,10,3,17,0,430.0,40.0,1.6,18.0,102.0,229.48,173.78
2016,10,3,17,15,215.0,32.0,1.35,17.5,63.0,128.06,85.84
2016,10,3,17,30,0.0,24.0,1.1,17.0,24.0,23.59,0.0
2016,10,3,17,45,0.0,12.0,0.9,17.0,12.0,11.8,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,13.0,1.0,13.0,17.5,12.78,0.0
2016,10,4,6,30,122.0,26.0,1.2,13.0,35.0,20.47,4.51
2016,10,4,6,45,205.5,44.5,1.4,13.5,73.5,34.51,23.79
2016,10,4,7,0,289.0,63.0,1.6,14.0,112.0,47.89,36.49
2016,10,4,7,15,152.0,79.5,1.7,14.5,106.0,62.5,49.84
2016,10,4,7,30,15.0,96.0,1.8,15.0,100.0,87.45,68.27
2016,10,4,7,45,23.5,115.5,1.9,15.5,123.5,103.55,81.02
2016,10,4,8,0,32.0,135.0,2.0,16.0,147.0,124.06,97.26
2016,10,4,8,15,48.5,158.0,2.0,16.0,178.5,149.73,117.5
2016,10,4,8,30,65.0,181.0,2.0,16.0,210.0,177.27,139.28
2016,10,4,8,45,41.0,184.5,2.05,16.5,203.5,179.41,141.47
2016,10,4,9,0,17.0,188.0,2.1,17.0,197.0,182.04,143.75
2016,10,4,9,15,22.0,206.5,2.1,17.5,219.0,202.41,159.43
2016,10,4,9,30,27.0,225.0,2.1,18.0,241.0,223.29,175.33
2016,10,4,9,45,159.5,253.5,2.1,18.5,355.0,305.97,239.28
2016,10,4,10,0,292.0,282.0,2.1,19.0,469.0,403.39,313.61
2016,10,4,10,15,557.0,206.5,2.1,19.5,582.0,487.75,378.79
2016,10,4,10,30,822.0,131.0,2.1,20.0,695.0,590.73,457.29
2016,10,4,10,45,836.5,129.0,2.15,20.5,716.0,625.98,483.21
2016,10,4,11,0,851.0,127.0,2.2,21.0,737.0,659.81,508.06
2016,10,4,11,15,855.0,127.5,2.25,21.0,748.5,687.54,528.98
2016,10,4,11,30,859.0,128.0,2.3,21.0,760.0,712.9,548.0
2016,10,4,11,45,873.0,122.0,2.4,21.5,766.0,736.32,564.79
2016,10,4,12,0,887.0,116.0,2.5,22.0,772.0,756.1,578.01
2016,10,4,12,15,885.5,115.5,2.65,22.0,767.0,768.39,587.47
2016,10,4,12,30,884.0,115.0,2.8,22.0,762.0,777.67,594.99
2016,10,4,12,45,888.0,110.5,2.95,22.5,750.5,783.96,599.39
2016,10,4,13,0,892.0,106.0,3.1,23.0,739.0,787.17,601.74
2016,10,4,13,15,885.5,104.5,3.2,23.0,718.0,782.43,599.52
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,774.63,595.3
2016,10,4,13,45,872.5,100.0,3.4,23.0,669.0,762.24,587.91
2016,10,4,14,0,866.0,97.0,3.5,23.0,641.0,750.32,580.94
2016,10,4,14,15,853.0,95.0,3.55,22.5,605.5,728.71,567.91
2016,10,4,14,30,840.0,93.0,3.6,22.0,570.0,704.58,553.01
2016,10,4,14,45,825.0,89.0,3.7,22.0,529.5,674.53,532.73
2016,10,4,15,0,810.0,85.0,3.8,22.0,489.0,642.4,509.9
2016,10,4,15,15,785.5,81.5,3.8,21.5,443.5,602.93,481.4
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,562.38,451.32
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,515.31,415.39
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,470.62,379.99
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.0,413.77,333.45
2016,10,4,16,30,596.0,57.0,3.7,19.0,199.0,359.21,287.14
2016,10,4,16,45,514.0,48.5,3.6,18.5,150.0,290.69,228.34
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,228.07,172.8
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,148.1,96.36
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,58.83,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.0,18.5,11.8,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,19.54,2.41
2016,10,5,6,45,340.0,35.0,1.8,12.0,80.5,27.1,17.49
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,34.21,24.57
2016,10,5,7,15,549.0,53.5,2.25,14.0,174.5,37.77,28.03
2016,10,5,7,30,624.0,61.0,2.5,15.0,225.0,51.36,31.19
2016,10,5,7,45,679.0,65.5,2.75,16.0,277.0,93.12,48.95
2016,10,5,8,0,734.0,70.0,3.0,17.0,329.0,143.46,82.8
2016,10,5,8,15,766.0,73.5,3.1,17.5,378.5,190.67,120.51
2016,10,5,8,30,798.0,77.0,3.2,18.0,428.0,240.44,163.12
2016,10,5,8,45,826.0,79.0,3.3,18.5,474.0,290.06,206.78
2016,10,5,9,0,854.0,81.0,3.4,19.0,520.0,341.26,251.69
2016,10,5,9,15,870.5,83.0,3.4,19.5,560.5,389.56,293.83
2016,10,5,9,30,887.0,85.0,3.4,20.0,601.0,440.77,337.12
2016,10,5,9,45,902.5,85.5,3.4,21.0,636.0,486.6,374.5
2016,10,5,10,0,918.0,86.0,3.4,22.0,671.0,531.72,410.13
2016,10,5,10,15,926.0,87.5,3.4,22.0,698.0,572.87,443.37
2016,10,5,10,30,934.0,89.0,3.4,22.0,725.0,612.3,474.57
2016,10,5,10,45,942.5,88.5,3.4,22.5,745.5,648.21,501.61
2016,10,5,11,0,951.0,88.0,3.4,23.0,766.0,682.01,526.49
2016,10,5,11,15,954.0,88.5,3.4,23.0,777.0,710.91,548.34
2016,10,5,11,30,957.0,89.0,3.4,23.0,788.0,737.09,567.4
2016,10,5,11,45,959.5,88.0,3.45,23.5,791.5,758.59,581.46
2016,10,5,12,0,962.0,87.0,3.5,24.0,795.0,777.08,593.44
2016,10,5,12,15,960.5,87.0,3.55,24.0,790.0,790.59,603.15
2016,10,5,12,30,959.0,87.0,3.6,24.0,785.0,800.85,610.74
2016,10,5,12,45,948.5,90.0,3.65,24.0,769.5,804.24,613.64
2016,10,5,13,0,938.0,93.0,3.7,24.0,754.0,804.31,614.41
2016,10,5,13,15,931.5,92.0,3.7,24.0,732.5,799.95,611.99
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,792.39,607.46
2016,10,5,13,45,915.5,89.5,3.75,24.0,681.5,778.93,599.11
2016,10,5,14,0,906.0,88.0,3.8,24.0,652.0,762.49,588.73
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.0,739.77,573.69
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,714.49,556.8
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,685.97,537.49
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,652.02,513.29
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,612.11,484.71
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,571.09,454.5
2016,10,5,15,45,749.0,70.5,3.8,22.5,350.0,520.09,415.64
2016,10,5,16,0,709.0,67.0,3.8,22.0,299.0,469.57,375.88
2016,10,5,16,15,655.5,61.0,3.6,21.0,247.5,413.09,330.36
2016,10,5,16,30,602.0,55.0,3.4,20.0,196.0,356.72,283.24
2016,10,5,16,45,514.5,47.0,3.2,19.5,146.5,286.64,223.33
2016,10,5,17,0,427.0,39.0,3.0,19.0,97.0,222.91,167.0
2016,10,5,17,15,278.0,27.0,2.8,18.0,58.0,140.36,86.08
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,51.96,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,10.5,17.5,10.81,0.0
2016,10,6,6,30,225.0,22.0,1.6,11.0,35.0,17.69,0.0
2016,10,6,6,45,354.5,32.5,1.8,12.0,78.0,24.88,15.48
2016,10,6,7,0,484.0,43.0,2.0,13.0,121.0,31.64,22.27
2016,10,6,7,15,557.0,50.0,2.15,13.5,170.5,34.92,25.54
2016,10,6,7,30,630.0,57.0,2.3,14.0,220.0,46.2,28.26
2016,10,6,7,45,680.5,61.5,2.45,15.0,271.0,91.05,47.95
2016,10,6,8,0,731.0,66.0,2.6,16.0,322.0,137.26,78.21
2016,10,6,8,15,762.0,70.0,2.6,16.5,370.5,184.48,115.85
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,234.14,158.34
2016,10,6,8,45,817.5,76.5,2.6,18.0,464.0,282.9,200.98
2016,10,6,9,0,842.0,79.0,2.6,19.0,509.0,332.89,244.37
2016,10,6,9,15,857.5,81.0,2.6,20.0,548.5,383.38,287.39
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,430.29,326.46
2016,10,6,9,45,891.5,82.0,2.65,22.0,622.5,475.35,363.04
2016,10,6,10,0,910.0,81.0,2.7,23.0,657.0,519.94,398.12
2016,10,6,10,15,917.5,82.0,2.7,23.5,683.5,559.92,429.38
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,598.16,458.49
2016,10,6,10,45,929.5,84.0,2.75,25.0,728.5,632.69,483.4
2016,10,6,11,0,934.0,85.0,2.8,26.0,747.0,664.93,505.98
2016,10,6,11,15,937.0,85.5,2.75,26.0,758.0,693.27,526.84
2016,10,6,11,30,940.0,86.0,2.7,26.0,769.0,718.94,545.13
2016,10,6,11,45,940.5,86.0,2.7,26.5,772.0,739.59,558.14
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,757.24,569.1
2016,10,6,12,15,940.0,86.0,2.7,27.0,769.5,770.74,578.38
2016,10,6,12,30,939.0,86.0,2.7,27.0,764.0,781.08,585.62
2016,10,6,12,45,936.5,85.0,2.7,27.5,751.0,786.07,588.16
2016,10,6,13,0,934.0,84.0,2.7,28.0,738.0,787.8,588.63
2016,10,6,13,15,928.5,83.0,2.7,28.0,716.5,784.06,586.68
2016,10,6,13,30,923.0,82.0,2.7,28.0,695.0,777.13,582.7
2016,10,6,13,45,913.5,81.0,2.7,28.0,666.5,764.11,574.67
2016,10,6,14,0,904.0,80.0,2.7,28.0,638.0,748.14,564.71
2016,10,6,14,15,892.0,78.0,2.7,27.5,603.0,726.44,551.91
2016,10,6,14,30,880.0,76.0,2.7,27.0,568.0,702.14,537.22
2016,10,6,14,45,862.5,74.0,2.7,27.0,526.5,671.68,516.97
2016,10,6,15,0,845.0,72.0,2.7,27.0,485.0,642.8,497.1
2016,10,6,15,15,821.5,69.0,2.65,26.5,439.0,603.74,469.56
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,563.5,440.41
2016,10,6,15,45,764.0,62.5,2.6,26.0,344.0,515.82,404.1
2016,10,6,16,0,730.0,59.0,2.6,26.0,295.0,468.27,366.73
2016,10,6,16,15,680.0,54.0,2.25,25.0,244.0,411.53,321.62
2016,10,6,16,30,630.0,49.0,1.9,24.0,193.0,356.83,276.41
2016,10,6,16,45,546.0,42.0,1.6,23.0,144.0,291.38,221.51
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,229.47,167.5
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,121.0,67.23
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,99.0,10.0,0.8,15.0,15.5,9.83,0.0
2016,10,7,6,30,198.0,20.0,0.8,15.0,31.0,15.85,0.0
2016,10,7,6,45,301.0,32.5,0.85,15.5,70.0,25.07,15.27
2016,10,7,7,0,404.0,45.0,0.9,16.0,109.0,33.69,23.74
2016,10,7,7,15,465.0,55.0,1.0,16.5,154.0,39.49,29.23
2016,10,7,7,30,526.0,65.0,1.1,17.0,199.0,50.15,38.78
2016,10,7,7,45,574.0,70.0,1.2,18.0,245.0,86.33,47.58
2016,10,7,8,0,622.0,75.0,1.3,19.0,291.0,127.29,73.73
2016,10,7,8,15,645.0,82.0,1.5,20.0,334.0,170.37,107.36
2016,10,7,8,30,668.0,89.0,1.7,21.0,377.0,215.22,144.75
2016,10,7,8,45,753.5,82.5,1.9,22.5,439.0,268.84,187.62
2016,10,7,9,0,839.0,76.0,2.1,24.0,501.0,326.48,234.01
2016,10,7,9,15,854.5,78.0,2.2,24.5,540.0,376.72,276.57
2016,10,7,9,30,870.0,80.0,2.3,25.0,579.0,423.36,315.49
2016,10,7,9,45,866.5,88.0,2.45,26.0,609.0,466.7,350.44
2016,10,7,10,0,863.0,96.0,2.6,27.0,639.0,505.74,381.08
2016,10,7,10,15,754.0,140.0,2.55,27.5,628.5,522.55,394.14
2016,10,7,10,30,645.0,184.0,2.5,28.0,618.0,532.01,400.67
2016,10,7,10,45,624.0,199.0,2.5,28.5,628.0,557.21,418.73
2016,10,7,11,0,603.0,214.0,2.5,29.0,638.0,579.59,434.18
2016,10,7,11,15,748.5,159.0,2.4,29.0,693.5,639.1,478.75
2016,10,7,11,30,894.0,104.0,2.3,29.0,749.0,702.22,524.98
2016,10,7,11,45,752.5,163.0,2.25,29.5,707.5,683.53,508.44
2016,10,7,12,0,611.0,222.0,2.2,30.0,666.0,657.26,486.93
2016,10,7,12,15,613.0,218.5,2.15,30.0,661.5,666.62,493.91
2016,10,7,12,30,615.0,215.0,2.1,30.0,657.0,673.88,499.15
2016,10,7,12,45,536.0,241.5,2.05,30.5,621.5,647.76,478.76
2016,10,7,13,0,457.0,268.0,2.0,31.0,586.0,620.75,457.87
2016,10,7,13,15,458.0,257.5,1.95,31.0,568.5,613.77,453.73
2016,10,7,13,30,459.0,247.0,1.9,31.0,551.0,604.94,448.17
2016,10,7,13,45,486.5,225.5,1.85,31.0,535.0,602.24,447.53
2016,10,7,14,0,514.0,204.0,1.8,31.0,519.0,596.91,445.01
2016,10,7,14,15,462.0,206.0,1.75,31.0,477.0,557.4,416.92
2016,10,7,14,30,410.0,208.0,1.7,31.0,435.0,517.83,388.73
2016,10,7,14,45,404.5,191.5,1.7,31.0,401.5,490.26,370.02
2016,10,7,15,0,399.0,175.0,1.7,31.0,368.0,461.35,349.96
2016,10,7,15,15,354.5,164.0,1.55,30.5,323.0,405.6,309.65
2016,10,7,15,30,310.0,153.0,1.4,30.0,278.0,358.68,275.09
2016,10,7,15,45,281.5,139.0,1.25,29.5,241.5,319.17,245.53
2016,10,7,16,0,253.0,125.0,1.1,29.0,205.0,280.84,216.13
2016,10,7,16,15,226.5,105.5,1.05,27.5,167.5,238.24,183.68
2016,10,7,16,30,200.0,86.0,1.0,26.0,130.0,196.97,151.05
2016,10,7,16,45,158.5,66.0,1.0,25.0,95.5,150.4,113.01
2016,10,7,17,0,117.0,46.0,1.0,24.0,61.0,106.71,76.22
2016,10,7,17,15,58.5,27.0,1.0,23.5,34.5,53.94,24.15
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,7.86,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,10.32,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,16.54,0.0
2016,10,8,6,45,261.0,34.5,0.85,18.5,68.0,26.6,16.11
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,36.83,26.07
2016,10,8,7,15,469.0,57.0,0.85,19.5,156.5,41.57,30.62
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,49.58,37.78
2016,10,8,7,45,602.5,72.5,1.0,21.0,254.5,88.38,48.31
2016,10,8,8,0,656.0,79.0,1.1,22.0,304.0,132.53,75.77
2016,10,8,8,15,691.5,84.0,1.15,23.0,352.0,177.54,109.61
2016,10,8,8,30,727.0,89.0,1.2,24.0,400.0,225.51,148.35
2016,10,8,8,45,753.5,92.5,1.3,25.5,444.5,272.53,187.24
2016,10,8,9,0,780.0,96.0,1.4,27.0,489.0,323.81,229.07
2016,10,8,9,15,798.5,99.0,1.4,28.0,528.5,370.1,266.74
2016,10,8,9,30,817.0,102.0,1.4,29.0,568.0,416.67,303.54
2016,10,8,9,45,864.5,90.5,1.45,30.0,608.5,462.49,338.8
2016,10,8,10,0,912.0,79.0,1.5,31.0,649.0,512.55,376.14
2016,10,8,10,15,920.0,80.0,1.45,31.5,675.5,552.67,405.7
2016,10,8,10,30,928.0,81.0,1.4,32.0,702.0,591.07,433.14
2016,10,8,10,45,933.0,82.5,1.35,32.5,721.0,626.29,457.52
2016,10,8,11,0,938.0,84.0,1.3,33.0,740.0,659.25,479.63
2016,10,8,11,15,941.0,84.5,1.2,33.0,751.0,687.53,498.6
2016,10,8,11,30,944.0,85.0,1.1,33.0,762.0,713.12,515.31
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.0,733.87,526.93
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,751.6,536.53
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,764.15,543.91
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,773.51,549.35
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.0,778.34,550.88
2016,10,8,13,0,933.0,85.0,0.8,35.0,729.0,779.92,550.48
2016,10,8,13,15,927.0,84.0,0.8,35.0,707.5,775.76,548.41
2016,10,8,13,30,921.0,83.0,0.8,35.0,686.0,768.41,544.5
2016,10,8,13,45,911.0,82.0,0.8,35.0,657.0,755.04,536.89
2016,10,8,14,0,901.0,81.0,0.8,35.0,628.0,738.73,527.51
2016,10,8,14,15,888.0,79.0,0.85,34.5,592.5,716.41,515.94
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,691.53,502.58
2016,10,8,14,45,857.0,75.0,1.0,34.0,515.5,660.95,484.68
2016,10,8,15,0,839.0,73.0,1.1,34.0,474.0,631.95,466.36
2016,10,8,15,15,814.0,69.5,1.1,33.5,428.0,591.72,439.78
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,550.41,411.66
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,502.47,378.02
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,454.77,343.12
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,396.9,300.02
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,341.33,256.55
2016,10,8,16,45,525.0,40.5,1.05,28.0,134.0,275.79,203.34
2016,10,8,17,0,438.0,33.0,1.0,27.0,86.0,214.02,150.34
2016,10,8,17,15,281.5,21.5,1.05,26.0,49.0,127.54,50.82
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,44.16,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
