Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,8.85,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,14.22,0.0
2016,10,9,6,45,365.0,28.5,1.15,18.0,72.0,21.65,11.93
2016,10,9,7,0,493.0,39.0,1.1,19.0,114.0,28.59,18.95
2016,10,9,7,15,566.5,46.0,1.15,20.0,163.0,32.06,22.28
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,40.56,29.78
2016,10,9,7,45,686.5,58.5,1.3,22.0,262.0,82.45,41.27
2016,10,9,8,0,733.0,64.0,1.4,23.0,312.0,128.89,69.59
2016,10,9,8,15,764.5,67.5,1.3,24.0,360.5,175.44,104.47
2016,10,9,8,30,796.0,71.0,1.2,25.0,409.0,224.46,144.21
2016,10,9,8,45,818.0,74.5,1.1,26.5,453.0,273.23,184.58
2016,10,9,9,0,840.0,78.0,1.0,28.0,497.0,323.01,225.15
2016,10,9,9,15,856.0,80.0,1.0,29.0,536.5,370.05,263.44
2016,10,9,9,30,872.0,82.0,1.0,30.0,576.0,419.94,302.56
2016,10,9,9,45,884.0,84.0,1.05,31.0,609.0,464.54,336.84
2016,10,9,10,0,896.0,86.0,1.1,32.0,642.0,508.19,369.3
2016,10,9,10,15,903.5,87.0,1.15,32.5,668.0,547.43,398.46
2016,10,9,10,30,911.0,88.0,1.2,33.0,694.0,584.96,425.64
2016,10,9,10,45,914.5,89.5,1.25,33.5,712.0,618.74,449.56
2016,10,9,11,0,918.0,91.0,1.3,34.0,730.0,650.22,471.36
2016,10,9,11,15,920.5,91.5,1.35,34.0,740.5,677.64,491.01
2016,10,9,11,30,923.0,92.0,1.4,34.0,751.0,702.41,508.65
2016,10,9,11,45,921.0,93.5,1.5,34.0,752.5,722.36,522.87
2016,10,9,12,0,919.0,95.0,1.6,34.0,754.0,739.32,534.7
2016,10,9,12,15,917.0,94.5,1.7,34.0,748.0,751.2,543.31
2016,10,9,12,30,915.0,94.0,1.8,34.0,742.0,759.97,550.01
2016,10,9,12,45,901.5,97.5,1.9,34.0,726.0,761.35,551.97
2016,10,9,13,0,888.0,101.0,2.0,34.0,710.0,759.57,551.99
2016,10,9,13,15,880.5,100.0,2.05,33.5,688.5,754.43,550.66
2016,10,9,13,30,873.0,99.0,2.1,33.0,667.0,746.28,547.43
2016,10,9,13,45,861.0,98.0,2.2,33.0,637.5,735.05,541.43
2016,10,9,14,0,849.0,97.0,2.3,33.0,608.0,718.15,531.61
2016,10,9,14,15,834.5,94.5,2.4,32.5,572.5,695.24,518.7
2016,10,9,14,30,820.0,92.0,2.5,32.0,537.0,669.93,503.87
2016,10,9,14,45,799.5,89.0,2.6,32.0,496.0,637.89,482.28
2016,10,9,15,0,779.0,86.0,2.7,32.0,455.0,604.13,458.99
2016,10,9,15,15,751.5,82.0,2.75,31.0,409.5,563.49,431.71
2016,10,9,15,30,724.0,78.0,2.8,30.0,364.0,524.17,404.36
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.5,475.3,368.07
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,427.08,330.97
2016,10,9,16,15,589.5,61.5,2.8,28.0,217.5,369.01,285.31
2016,10,9,16,30,532.0,55.0,2.7,27.0,168.0,313.83,240.19
2016,10,9,16,45,440.5,45.0,2.65,26.0,122.0,244.48,182.92
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,182.09,128.57
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,86.89,23.31
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,22.49,0.0
2016,10,10,6,45,188.0,36.5,1.7,14.5,64.0,28.44,17.44
2016,10,10,7,0,376.0,48.0,1.9,15.0,103.0,37.38,26.87
2016,10,10,7,15,455.0,57.5,1.9,15.5,150.5,42.56,31.95
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,47.55,36.58
2016,10,10,7,45,590.5,73.5,1.95,16.5,247.5,84.93,48.02
2016,10,10,8,0,647.0,80.0,2.0,17.0,297.0,128.37,74.77
2016,10,10,8,15,683.0,85.0,1.95,17.5,344.5,172.7,108.55
2016,10,10,8,30,719.0,90.0,1.9,18.0,392.0,220.05,147.79
2016,10,10,8,45,751.5,91.5,1.9,19.0,437.0,266.19,187.13
2016,10,10,9,0,784.0,93.0,1.9,20.0,482.0,317.07,230.22
2016,10,10,9,15,802.5,95.5,1.95,20.5,521.0,362.84,269.59
2016,10,10,9,30,821.0,98.0,2.0,21.0,560.0,408.87,308.32
2016,10,10,9,45,845.0,96.0,2.05,22.0,595.5,453.08,344.07
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,497.41,378.86
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.0,539.09,411.4
2016,10,10,10,30,887.0,97.0,2.2,24.0,683.0,577.01,440.39
2016,10,10,10,45,893.0,98.0,2.25,25.0,701.5,610.99,464.95
2016,10,10,11,0,899.0,99.0,2.3,26.0,720.0,642.86,487.33
2016,10,10,11,15,902.5,99.5,2.35,26.5,731.0,670.41,507.09
2016,10,10,11,30,906.0,100.0,2.4,27.0,742.0,695.42,524.72
2016,10,10,11,45,906.0,100.5,2.5,27.5,744.5,715.4,538.83
2016,10,10,12,0,906.0,101.0,2.6,28.0,747.0,732.49,550.06
2016,10,10,12,15,904.5,100.5,2.65,28.0,741.5,744.56,558.66
2016,10,10,12,30,903.0,100.0,2.7,28.0,736.0,753.56,565.29
2016,10,10,12,45,891.5,103.0,2.8,28.0,720.5,755.84,567.7
2016,10,10,13,0,880.0,106.0,2.9,28.0,705.0,755.0,568.12
2016,10,10,13,15,873.0,104.5,2.95,27.5,683.5,752.44,568.35
2016,10,10,13,30,866.0,103.0,3.0,27.0,662.0,744.41,564.87
2016,10,10,13,45,852.0,102.5,3.1,27.0,632.5,729.48,555.78
2016,10,10,14,0,838.0,102.0,3.2,27.0,603.0,711.83,544.82
2016,10,10,14,15,822.5,99.5,3.25,26.5,567.5,688.43,530.57
2016,10,10,14,30,807.0,97.0,3.3,26.0,532.0,662.7,513.94
2016,10,10,14,45,780.5,95.5,3.4,26.0,490.0,628.68,489.83
2016,10,10,15,0,754.0,94.0,3.5,26.0,448.0,595.37,465.7
2016,10,10,15,15,725.0,90.0,3.5,25.0,402.5,554.81,437.18
2016,10,10,15,30,696.0,86.0,3.5,24.0,357.0,513.63,407.24
2016,10,10,15,45,647.5,81.5,3.5,23.5,307.5,460.89,366.54
2016,10,10,16,0,599.0,77.0,3.5,23.0,258.0,409.47,325.6
2016,10,10,16,15,537.5,69.0,3.45,22.0,209.0,349.72,277.29
2016,10,10,16,30,476.0,61.0,3.4,21.0,160.0,293.14,229.85
2016,10,10,16,45,375.5,50.0,3.35,20.0,114.5,221.63,169.51
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,159.06,113.77
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,74.82,7.24
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.44,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,18.82,9.5
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,30.9,21.32
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,45.43,34.59
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,59.64,47.41
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,74.5,57.56
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,89.49,70.0
2016,10,11,8,15,0.0,107.5,1.9,16.5,107.5,101.5,79.73
2016,10,11,8,30,0.0,120.0,1.9,17.0,120.0,113.52,89.29
2016,10,11,8,45,27.5,161.5,1.95,17.5,175.0,154.91,121.76
2016,10,11,9,0,55.0,203.0,2.0,18.0,230.0,201.49,158.1
2016,10,11,9,15,66.5,223.0,2.0,18.5,258.5,227.28,177.94
2016,10,11,9,30,78.0,243.0,2.0,19.0,287.0,254.17,198.54
2016,10,11,9,45,161.0,259.0,2.05,19.5,356.0,306.96,238.83
2016,10,11,10,0,244.0,275.0,2.1,20.0,425.0,368.91,286.01
2016,10,11,10,15,562.5,185.5,2.1,20.0,549.5,457.0,354.86
2016,10,11,10,30,881.0,96.0,2.1,20.0,674.0,569.47,441.7
2016,10,11,10,45,888.5,96.5,2.1,20.5,693.0,603.55,466.94
2016,10,11,11,0,896.0,97.0,2.1,21.0,712.0,635.61,490.62
2016,10,11,11,15,899.0,97.5,2.05,21.0,723.0,662.67,510.87
2016,10,11,11,30,902.0,98.0,2.0,21.0,734.0,687.18,528.93
2016,10,11,11,45,903.5,98.0,2.0,21.5,736.5,707.51,543.05
2016,10,11,12,0,905.0,98.0,2.0,22.0,739.0,725.01,554.35
2016,10,11,12,15,685.0,181.0,2.0,22.0,664.0,669.69,512.23
2016,10,11,12,30,465.0,264.0,2.0,22.0,589.0,603.69,461.47
2016,10,11,12,45,505.5,242.5,2.0,22.5,589.5,617.4,472.41
2016,10,11,13,0,546.0,221.0,2.0,23.0,590.0,629.27,481.43
2016,10,11,13,15,487.0,235.0,2.05,23.0,556.5,603.48,462.48
2016,10,11,13,30,428.0,249.0,2.1,23.0,523.0,576.22,442.56
2016,10,11,13,45,437.5,233.5,2.15,23.0,503.5,566.55,436.95
2016,10,11,14,0,447.0,218.0,2.2,23.0,484.0,554.89,429.72
2016,10,11,14,15,490.0,191.0,2.3,22.5,466.5,552.08,430.66
2016,10,11,14,30,533.0,164.0,2.4,22.0,449.0,545.67,428.76
2016,10,11,14,45,555.5,144.0,2.55,22.0,420.5,529.6,418.36
2016,10,11,15,0,578.0,124.0,2.7,22.0,392.0,513.83,407.79
2016,10,11,15,15,577.5,110.0,2.75,21.5,355.0,484.37,386.58
2016,10,11,15,30,577.0,96.0,2.8,21.0,318.0,452.97,363.21
2016,10,11,15,45,576.5,87.5,2.9,20.5,284.0,425.82,342.15
2016,10,11,16,0,576.0,79.0,3.0,20.0,250.0,397.0,318.62
2016,10,11,16,15,512.5,70.5,3.0,19.0,201.5,336.84,269.42
2016,10,11,16,30,449.0,62.0,3.0,18.0,153.0,280.02,221.36
2016,10,11,16,45,351.5,50.0,3.0,17.5,108.5,210.06,161.4
2016,10,11,17,0,254.0,38.0,3.0,17.0,64.0,149.53,106.03
2016,10,11,17,15,127.0,19.0,2.95,16.5,32.0,69.68,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.5,8.5,1.15,11.5,11.0,8.36,0.0
2016,10,12,6,30,129.0,17.0,1.3,12.0,22.0,16.71,0.0
2016,10,12,6,45,258.0,31.0,1.5,13.0,60.5,24.71,13.91
2016,10,12,7,0,387.0,45.0,1.7,14.0,99.0,34.95,24.77
2016,10,12,7,15,469.5,54.0,1.65,14.0,147.0,39.81,29.67
2016,10,12,7,30,552.0,63.0,1.6,14.0,195.0,44.51,34.16
2016,10,12,7,45,276.0,71.0,1.6,14.5,137.0,65.74,42.55
2016,10,12,8,0,0.0,79.0,1.6,15.0,79.0,75.42,58.47
2016,10,12,8,15,0.0,99.0,1.55,15.5,99.0,93.94,73.75
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,112.56,88.83
2016,10,12,8,45,11.0,151.0,1.5,17.0,156.5,144.63,114.09
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,177.89,139.85
2016,10,12,9,15,117.0,214.0,1.55,18.5,278.5,233.54,181.83
2016,10,12,9,30,212.0,245.0,1.6,19.0,363.0,304.23,235.68
2016,10,12,9,45,537.5,171.5,1.7,19.5,493.0,383.79,295.52
2016,10,12,10,0,863.0,98.0,1.8,20.0,623.0,492.05,378.14
2016,10,12,10,15,871.5,99.5,1.9,20.0,649.0,531.22,409.76
2016,10,12,10,30,880.0,101.0,2.0,20.0,675.0,568.86,440.02
2016,10,12,10,45,884.5,103.0,2.15,20.5,693.0,604.02,467.18
2016,10,12,11,0,889.0,105.0,2.3,21.0,711.0,635.59,491.21
2016,10,12,11,15,891.5,105.5,2.4,21.0,721.0,662.16,511.98
2016,10,12,11,30,894.0,106.0,2.5,21.0,731.0,686.16,530.67
2016,10,12,11,45,896.0,105.0,2.7,21.0,733.5,705.69,546.5
2016,10,12,12,0,898.0,104.0,2.9,21.0,736.0,722.41,560.03
2016,10,12,12,15,669.0,188.5,2.9,21.0,657.5,663.04,513.62
2016,10,12,12,30,440.0,273.0,2.9,21.0,579.0,592.86,458.59
2016,10,12,12,45,503.0,242.5,2.9,21.5,585.5,613.37,475.17
2016,10,12,13,0,566.0,212.0,2.9,22.0,592.0,631.99,489.76
2016,10,12,13,15,598.0,193.0,2.85,22.0,583.5,640.05,496.67
2016,10,12,13,30,630.0,174.0,2.8,22.0,575.0,643.71,500.51
2016,10,12,13,45,531.0,197.0,2.8,22.0,524.5,592.7,462.02
2016,10,12,14,0,432.0,220.0,2.8,22.0,474.0,544.39,425.26
2016,10,12,14,15,453.5,200.0,2.9,21.5,452.5,534.31,420.37
2016,10,12,14,30,475.0,180.0,3.0,21.0,431.0,521.65,413.15
2016,10,12,14,45,625.0,132.0,3.2,21.0,435.0,562.26,447.37
2016,10,12,15,0,775.0,84.0,3.4,21.0,439.0,588.15,469.76
2016,10,12,15,15,746.0,80.0,3.35,20.5,393.5,547.04,438.76
2016,10,12,15,30,717.0,76.0,3.3,20.0,348.0,507.39,408.31
2016,10,12,15,45,682.5,69.5,3.25,19.5,300.0,459.67,370.68
2016,10,12,16,0,648.0,63.0,3.2,19.0,252.0,412.37,332.07
2016,10,12,16,15,587.5,56.5,2.8,18.0,203.5,353.72,283.15
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,298.26,235.26
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,229.38,175.36
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,168.0,116.75
2016,10,12,17,15,167.5,15.5,1.55,15.0,32.0,77.24,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,26.12,14.63
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,35.03,24.89
2016,10,13,7,15,284.0,62.5,1.5,13.0,117.0,46.63,35.8
2016,10,13,7,30,326.0,79.0,1.7,13.0,155.0,57.71,46.04
2016,10,13,7,45,355.0,94.0,1.95,13.5,194.5,86.48,58.51
2016,10,13,8,0,384.0,109.0,2.2,14.0,234.0,122.23,82.15
2016,10,13,8,15,404.0,122.5,2.25,14.5,272.0,158.2,109.86
2016,10,13,8,30,424.0,136.0,2.3,15.0,310.0,195.88,140.94
2016,10,13,8,45,573.5,114.0,2.35,16.0,376.0,235.43,169.82
2016,10,13,9,0,723.0,92.0,2.4,17.0,442.0,287.81,210.91
2016,10,13,9,15,536.0,156.5,2.4,17.5,427.5,317.69,241.81
2016,10,13,9,30,349.0,221.0,2.4,18.0,413.0,331.93,257.29
2016,10,13,9,45,442.0,207.5,2.4,19.0,465.0,374.09,289.92
2016,10,13,10,0,535.0,194.0,2.4,20.0,517.0,424.64,328.82
2016,10,13,10,15,514.0,211.5,2.4,20.5,532.5,452.58,350.58
2016,10,13,10,30,493.0,229.0,2.4,21.0,548.0,478.02,369.86
2016,10,13,10,45,512.0,228.5,2.4,21.5,568.0,506.79,391.57
2016,10,13,11,0,531.0,228.0,2.4,22.0,588.0,535.28,412.71
2016,10,13,11,15,502.5,243.5,2.45,22.5,588.0,549.1,422.25
2016,10,13,11,30,474.0,259.0,2.5,23.0,588.0,560.23,429.64
2016,10,13,11,45,479.5,256.0,2.6,23.5,590.5,573.52,439.38
2016,10,13,12,0,485.0,253.0,2.7,24.0,593.0,585.4,447.99
2016,10,13,12,15,489.0,250.5,2.8,24.0,590.5,595.21,455.92
2016,10,13,12,30,493.0,248.0,2.9,24.0,588.0,603.39,462.68
2016,10,13,12,45,511.5,235.5,3.0,24.0,582.0,610.11,468.84
2016,10,13,13,0,530.0,223.0,3.1,24.0,576.0,614.98,473.68
2016,10,13,13,15,521.5,218.0,3.15,24.0,556.5,606.22,467.98
2016,10,13,13,30,513.0,213.0,3.2,24.0,537.0,595.57,460.93
2016,10,13,13,45,518.5,201.0,3.25,24.0,515.5,585.63,454.74
2016,10,13,14,0,524.0,189.0,3.3,24.0,494.0,573.58,446.93
2016,10,13,14,15,499.0,183.5,3.3,23.5,460.0,545.58,427.38
2016,10,13,14,30,474.0,178.0,3.3,23.0,426.0,516.58,406.86
2016,10,13,14,45,430.0,171.0,3.3,23.0,382.5,473.01,374.01
2016,10,13,15,0,386.0,164.0,3.3,23.0,339.0,429.86,341.06
2016,10,13,15,15,411.0,141.5,3.3,22.5,310.5,411.62,328.46
2016,10,13,15,30,436.0,119.0,3.3,22.0,282.0,390.31,312.78
2016,10,13,15,45,408.5,106.0,3.3,21.5,242.5,348.66,279.84
2016,10,13,16,0,381.0,93.0,3.3,21.0,203.0,307.65,246.48
2016,10,13,16,15,345.0,78.0,3.05,20.5,163.0,261.31,207.66
2016,10,13,16,30,309.0,63.0,2.8,20.0,123.0,216.85,169.32
2016,10,13,16,45,246.0,47.5,2.55,19.5,86.0,163.75,123.42
2016,10,13,17,0,183.0,32.0,2.3,19.0,49.0,115.81,77.27
2016,10,13,17,15,91.5,16.0,2.05,18.5,24.5,52.75,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.0,4.2,16.5,9.0,8.67,1.96
2016,10,14,7,30,0.0,12.0,4.3,17.0,12.0,11.57,4.59
2016,10,14,7,45,0.0,15.5,4.45,17.5,15.5,14.95,7.01
2016,10,14,8,0,0.0,19.0,4.6,18.0,19.0,18.33,9.85
2016,10,14,8,15,0.0,22.0,4.75,18.0,22.0,21.23,12.28
2016,10,14,8,30,0.0,25.0,4.9,18.0,25.0,24.13,14.69
2016,10,14,8,45,98.0,116.0,5.05,18.5,163.0,129.28,98.57
2016,10,14,9,0,196.0,207.0,5.2,19.0,301.0,241.14,186.77
2016,10,14,9,15,123.0,217.0,5.25,19.5,277.5,237.03,185.3
2016,10,14,9,30,50.0,227.0,5.3,20.0,254.0,228.6,179.48
2016,10,14,9,45,25.0,159.5,5.35,20.5,173.0,161.37,125.64
2016,10,14,10,0,0.0,92.0,5.4,21.0,92.0,89.03,67.08
2016,10,14,10,15,1.0,135.5,5.35,21.0,136.5,131.01,100.86
2016,10,14,10,30,2.0,179.0,5.3,21.0,181.0,173.01,134.22
2016,10,14,10,45,1.0,147.0,5.3,21.5,148.0,142.35,109.38
2016,10,14,11,0,0.0,115.0,5.3,22.0,115.0,111.22,84.24
2016,10,14,11,15,0.0,65.5,5.2,22.0,65.5,63.38,45.77
2016,10,14,11,30,0.0,16.0,5.1,22.0,16.0,15.47,6.94
2016,10,14,11,45,0.0,64.0,5.1,22.0,64.0,61.93,44.61
2016,10,14,12,0,0.0,112.0,5.1,22.0,112.0,108.47,81.97
2016,10,14,12,15,0.0,120.5,5.05,22.0,120.5,116.76,88.58
2016,10,14,12,30,0.0,129.0,5.0,22.0,129.0,125.1,95.26
2016,10,14,12,45,0.0,78.5,5.0,22.0,78.5,75.97,55.95
2016,10,14,13,0,0.0,28.0,5.0,22.0,28.0,27.07,16.42
2016,10,14,13,15,0.0,20.0,4.9,22.0,20.0,19.33,10.14
2016,10,14,13,30,0.0,12.0,4.8,22.0,12.0,11.59,3.83
2016,10,14,13,45,0.0,11.0,4.7,22.0,11.0,10.62,3.06
2016,10,14,14,0,0.0,10.0,4.6,22.0,10.0,9.66,2.28
2016,10,14,14,15,0.0,15.0,4.45,21.5,15.0,14.48,6.29
2016,10,14,14,30,0.0,20.0,4.3,21.0,20.0,19.31,10.34
2016,10,14,14,45,0.0,13.0,4.15,21.0,13.0,12.55,4.76
2016,10,14,15,0,0.0,6.0,4.0,21.0,6.0,5.79,0.0
2016,10,14,15,15,25.5,76.0,3.8,20.5,85.5,90.88,70.35
2016,10,14,15,30,51.0,146.0,3.6,20.0,165.0,183.15,146.22
2016,10,14,15,45,43.5,126.0,3.4,20.0,140.5,157.28,124.92
2016,10,14,16,0,36.0,106.0,3.2,20.0,116.0,131.63,103.71
2016,10,14,16,15,25.5,86.0,2.9,19.5,92.5,104.85,81.4
2016,10,14,16,30,15.0,66.0,2.6,19.0,69.0,74.75,56.06
2016,10,14,16,45,7.5,46.0,2.3,19.0,47.5,50.58,35.33
2016,10,14,17,0,0.0,26.0,2.0,19.0,26.0,26.12,13.31
2016,10,14,17,15,0.0,13.0,1.75,18.5,13.0,12.78,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,12.78,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,19.87,8.7
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,28.86,19.11
2016,10,15,7,15,475.5,46.0,2.7,16.5,135.5,33.19,23.44
2016,10,15,7,30,559.0,54.0,3.0,17.0,181.0,37.35,27.36
2016,10,15,7,45,610.0,60.0,3.3,17.5,228.5,64.75,34.37
2016,10,15,8,0,661.0,66.0,3.6,18.0,276.0,107.23,57.91
2016,10,15,8,15,695.5,70.5,3.9,18.5,322.0,150.84,89.81
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,200.0,130.19
2016,10,15,8,45,753.5,78.5,4.5,19.5,410.0,245.21,169.7
2016,10,15,9,0,777.0,82.0,4.8,20.0,452.0,291.64,210.82
2016,10,15,9,15,794.5,84.5,4.95,20.5,489.5,336.14,250.33
2016,10,15,9,30,812.0,87.0,5.1,21.0,527.0,380.79,289.36
2016,10,15,9,45,828.5,87.5,5.35,21.5,559.5,423.07,325.93
2016,10,15,10,0,845.0,88.0,5.6,22.0,592.0,464.9,361.39
2016,10,15,10,15,599.5,178.5,5.75,22.0,544.0,460.62,360.21
2016,10,15,10,30,354.0,269.0,5.9,22.0,496.0,438.74,343.2
2016,10,15,10,45,246.5,292.5,6.05,22.5,452.5,414.73,323.93
2016,10,15,11,0,139.0,316.0,6.2,23.0,409.0,383.59,298.38
2016,10,15,11,15,218.5,312.5,6.3,23.0,461.5,435.11,339.43
2016,10,15,11,30,298.0,309.0,6.4,23.0,514.0,491.14,383.66
2016,10,15,11,45,300.5,308.0,6.5,23.0,515.0,500.72,391.36
2016,10,15,12,0,303.0,307.0,6.6,23.0,516.0,509.39,398.47
2016,10,15,12,15,203.0,311.0,6.65,23.0,451.0,448.66,350.7
2016,10,15,12,30,103.0,315.0,6.7,23.0,386.0,383.91,299.21
2016,10,15,12,45,101.0,309.0,6.75,23.0,377.5,379.02,295.86
2016,10,15,13,0,99.0,303.0,6.8,23.0,369.0,373.74,292.11
2016,10,15,13,15,99.0,293.0,6.75,22.5,357.0,365.34,286.56
2016,10,15,13,30,99.0,283.0,6.7,22.0,345.0,356.54,280.71
2016,10,15,13,45,60.0,248.5,6.7,22.0,286.0,294.2,231.54
2016,10,15,14,0,21.0,214.0,6.7,22.0,227.0,226.46,177.54
2016,10,15,14,15,10.5,139.5,6.65,21.5,146.0,143.64,111.76
2016,10,15,14,30,0.0,65.0,6.6,21.0,65.0,62.84,46.15
2016,10,15,14,45,0.0,93.5,6.55,21.0,93.5,90.76,69.22
2016,10,15,15,0,0.0,122.0,6.5,21.0,122.0,120.19,93.47
2016,10,15,15,15,0.0,85.5,6.3,20.5,85.5,83.15,63.41
2016,10,15,15,30,0.0,49.0,6.1,20.0,49.0,47.33,33.93
2016,10,15,15,45,0.0,41.5,5.95,20.0,41.5,40.07,27.92
2016,10,15,16,0,0.0,34.0,5.8,20.0,34.0,32.82,21.84
2016,10,15,16,15,0.0,27.0,5.6,19.5,27.0,26.05,16.13
2016,10,15,16,30,0.0,20.0,5.4,19.0,20.0,19.29,10.35
2016,10,15,16,45,0.0,13.5,5.2,18.5,13.5,13.01,4.92
2016,10,15,17,0,0.0,7.0,5.0,18.0,7.0,6.74,0.0
2016,10,15,17,15,0.0,3.5,4.95,18.0,3.5,3.44,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,3.5,3.5,17.0,3.5,3.37,0.0
2016,10,16,7,0,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,15,0.0,9.0,3.6,17.0,9.0,8.67,1.94
2016,10,16,7,30,0.0,12.0,3.6,17.0,12.0,11.57,4.59
2016,10,16,7,45,0.0,15.5,3.6,17.5,15.5,14.95,7.01
2016,10,16,8,0,0.0,19.0,3.6,18.0,19.0,18.33,9.86
2016,10,16,8,15,0.0,22.0,3.65,18.0,22.0,21.23,12.3
2016,10,16,8,30,0.0,25.0,3.7,18.0,25.0,24.13,14.71
2016,10,16,8,45,0.0,61.5,3.8,18.5,61.5,59.44,44.12
2016,10,16,9,0,0.0,98.0,3.9,19.0,98.0,94.29,72.66
2016,10,16,9,15,0.0,80.5,4.0,19.0,80.5,77.86,58.94
2016,10,16,9,30,0.0,63.0,4.1,19.0,63.0,60.91,44.86
2016,10,16,9,45,0.0,104.0,4.25,19.5,104.0,100.38,76.96
2016,10,16,10,0,0.0,145.0,4.4,20.0,145.0,139.24,108.03
2016,10,16,10,15,0.0,88.5,4.55,20.0,88.5,85.64,64.51
2016,10,16,10,30,0.0,32.0,4.7,20.0,32.0,30.93,19.8
2016,10,16,10,45,0.0,36.0,4.9,20.5,36.0,34.8,22.9
2016,10,16,11,0,0.0,40.0,5.1,21.0,40.0,38.68,25.98
2016,10,16,11,15,0.0,37.0,5.2,21.0,37.0,35.78,23.59
2016,10,16,11,30,0.0,34.0,5.3,21.0,34.0,32.88,21.21
2016,10,16,11,45,0.0,38.5,5.4,21.0,38.5,37.23,24.76
2016,10,16,12,0,0.0,43.0,5.5,21.0,43.0,41.59,28.3
2016,10,16,12,15,0.0,56.5,5.5,21.0,56.5,54.66,38.93
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,67.73,49.55
2016,10,16,12,45,0.0,49.5,5.55,21.0,49.5,47.87,33.46
2016,10,16,13,0,0.0,29.0,5.6,21.0,29.0,28.03,17.31
2016,10,16,13,15,0.0,31.0,5.75,21.0,31.0,29.96,18.92
2016,10,16,13,30,0.0,33.0,5.9,21.0,33.0,31.89,20.53
2016,10,16,13,45,18.0,130.0,6.05,21.0,140.5,141.83,110.47
2016,10,16,14,0,36.0,227.0,6.2,21.0,248.0,255.99,202.19
2016,10,16,14,15,18.0,123.5,6.3,21.0,134.0,135.61,105.7
2016,10,16,14,30,0.0,20.0,6.4,21.0,20.0,19.31,10.32
2016,10,16,14,45,18.0,95.5,6.5,21.0,103.5,106.8,82.86
2016,10,16,15,0,36.0,171.0,6.6,21.0,187.0,200.03,159.12
2016,10,16,15,15,21.5,148.5,6.35,20.5,157.5,162.13,128.53
2016,10,16,15,30,7.0,126.0,6.1,20.0,128.0,130.8,103.05
2016,10,16,15,45,3.5,108.5,5.9,19.5,109.5,111.42,87.3
2016,10,16,16,0,0.0,91.0,5.7,19.0,91.0,92.19,71.42
2016,10,16,16,15,252.5,68.0,5.35,18.5,113.0,203.36,162.77
2016,10,16,16,30,505.0,45.0,5.0,18.0,135.0,273.53,214.33
2016,10,16,16,45,391.5,36.0,4.7,17.5,92.0,201.69,151.04
2016,10,16,17,0,278.0,27.0,4.4,17.0,49.0,136.59,80.08
2016,10,16,17,15,139.0,13.5,4.3,16.5,24.5,52.47,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,36.0,12.0,1.2,13.0,13.0,11.8,0.0
2016,10,17,6,45,164.5,28.5,1.3,13.5,47.0,22.37,8.96
2016,10,17,7,0,293.0,45.0,1.4,14.0,81.0,34.7,24.15
2016,10,17,7,15,384.0,55.5,1.5,14.5,126.0,41.59,30.98
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,48.64,37.57
2016,10,17,7,45,545.5,71.0,1.75,15.5,219.5,68.44,41.08
2016,10,17,8,0,616.0,76.0,1.9,16.0,268.0,107.86,61.38
2016,10,17,8,15,654.5,81.5,1.9,16.5,314.0,150.3,91.65
2016,10,17,8,30,693.0,87.0,1.9,17.0,360.0,196.0,128.47
2016,10,17,8,45,727.5,88.5,1.9,17.5,403.5,240.24,166.17
2016,10,17,9,0,762.0,90.0,1.9,18.0,447.0,289.44,208.46
2016,10,17,9,15,781.0,93.0,1.9,18.0,485.0,334.0,247.74
2016,10,17,9,30,800.0,96.0,1.9,18.0,523.0,378.89,286.7
2016,10,17,9,45,813.0,98.5,1.9,18.5,555.0,420.94,322.17
2016,10,17,10,0,826.0,101.0,1.9,19.0,587.0,462.33,356.14
2016,10,17,10,15,649.5,165.5,1.9,19.0,557.5,467.98,362.61
2016,10,17,10,30,473.0,230.0,1.9,19.0,528.0,460.93,357.93
2016,10,17,10,45,441.0,248.0,1.9,19.5,532.0,477.96,370.68
2016,10,17,11,0,409.0,266.0,1.9,20.0,536.0,491.64,380.32
2016,10,17,11,15,390.5,276.0,1.95,20.0,537.0,503.21,389.26
2016,10,17,11,30,372.0,286.0,2.0,20.0,538.0,512.87,396.64
2016,10,17,11,45,625.0,193.5,2.1,20.5,618.0,599.82,464.86
2016,10,17,12,0,878.0,101.0,2.2,21.0,698.0,687.06,531.81
2016,10,17,12,15,876.0,100.5,2.3,21.0,692.0,698.07,540.34
2016,10,17,12,30,874.0,100.0,2.4,21.0,686.0,706.13,547.04
2016,10,17,12,45,875.0,96.5,2.55,21.0,673.0,710.18,551.08
2016,10,17,13,0,876.0,93.0,2.7,21.0,660.0,711.21,553.07
2016,10,17,13,15,868.5,92.0,2.75,21.0,638.5,705.9,550.12
2016,10,17,13,30,861.0,91.0,2.8,21.0,617.0,697.66,545.18
2016,10,17,13,45,852.5,88.5,2.85,21.0,589.0,687.09,538.66
2016,10,17,14,0,844.0,86.0,2.9,21.0,561.0,671.09,528.17
2016,10,17,14,15,829.0,83.5,2.95,20.5,526.0,648.13,512.97
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,622.85,495.74
2016,10,17,14,45,794.0,78.0,3.05,20.0,451.0,591.78,472.8
2016,10,17,15,0,774.0,75.0,3.1,20.0,411.0,559.03,448.09
2016,10,17,15,15,745.0,71.5,3.05,19.5,366.5,519.13,417.78
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,478.57,386.07
2016,10,17,15,45,672.0,63.5,3.0,19.0,274.5,431.03,347.18
2016,10,17,16,0,628.0,59.0,3.0,19.0,227.0,382.72,306.52
2016,10,17,16,15,561.5,52.5,2.65,18.0,179.5,323.64,256.72
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,268.27,208.45
2016,10,17,16,45,381.5,36.0,2.0,16.5,89.5,196.23,145.61
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,129.78,69.44
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,50.0,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,10,18,6,45,234.5,24.0,1.3,12.0,48.0,18.99,5.84
2016,10,18,7,0,381.0,37.0,1.4,13.0,83.0,28.6,18.92
2016,10,18,7,15,469.5,45.5,1.7,13.5,129.0,33.4,23.86
2016,10,18,7,30,558.0,54.0,2.0,14.0,175.0,38.02,28.27
2016,10,18,7,45,616.0,59.5,2.35,15.0,223.5,58.6,32.46
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,100.9,53.8
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.0,147.54,87.13
2016,10,18,8,30,747.0,73.0,3.0,17.0,364.0,193.86,124.65
2016,10,18,8,45,777.5,74.5,3.2,17.5,408.0,239.26,163.95
2016,10,18,9,0,808.0,76.0,3.4,18.0,452.0,286.48,205.59
2016,10,18,9,15,423.5,144.5,3.45,18.0,343.0,261.69,199.12
2016,10,18,9,30,39.0,213.0,3.5,18.0,234.0,211.27,166.58
2016,10,18,9,45,244.0,213.5,3.55,18.5,355.5,293.37,229.95
2016,10,18,10,0,449.0,214.0,3.6,19.0,477.0,394.76,308.58
2016,10,18,10,15,670.5,150.0,3.6,19.0,560.5,460.98,361.34
2016,10,18,10,30,892.0,86.0,3.6,19.0,644.0,541.79,425.75
2016,10,18,10,45,897.0,87.0,3.6,19.5,661.5,574.62,451.52
2016,10,18,11,0,902.0,88.0,3.6,20.0,679.0,605.27,475.25
2016,10,18,11,15,905.0,88.5,3.55,20.0,689.5,631.9,496.26
2016,10,18,11,30,908.0,89.0,3.5,20.0,700.0,655.97,515.02
2016,10,18,11,45,911.5,88.0,3.5,20.5,702.5,676.17,529.86
2016,10,18,12,0,915.0,87.0,3.5,21.0,705.0,693.58,542.42
2016,10,18,12,15,913.5,86.5,3.5,21.0,699.0,705.24,551.42
2016,10,18,12,30,912.0,86.0,3.5,21.0,693.0,713.83,557.85
2016,10,18,12,45,908.5,85.0,3.5,21.0,679.5,717.43,560.79
2016,10,18,13,0,905.0,84.0,3.5,21.0,666.0,717.9,561.62
2016,10,18,13,15,898.0,83.0,3.5,21.0,644.5,712.84,558.58
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,704.74,553.46
2016,10,18,13,45,883.5,79.5,3.55,21.5,594.5,691.72,544.0
2016,10,18,14,0,876.0,77.0,3.6,22.0,566.0,675.82,532.52
2016,10,18,14,15,861.5,75.0,3.55,21.5,531.0,653.13,517.34
2016,10,18,14,30,847.0,73.0,3.5,21.0,496.0,628.06,499.82
2016,10,18,14,45,824.5,71.0,3.5,21.0,454.5,599.07,478.05
2016,10,18,15,0,802.0,69.0,3.5,21.0,413.0,565.33,452.32
2016,10,18,15,15,773.0,66.0,3.35,20.5,368.0,525.38,421.69
2016,10,18,15,30,744.0,63.0,3.2,20.0,323.0,484.73,389.65
2016,10,18,15,45,697.5,59.0,3.1,20.0,274.5,433.65,347.83
2016,10,18,16,0,651.0,55.0,3.0,20.0,226.0,383.67,305.68
2016,10,18,16,15,585.0,49.0,2.6,19.0,178.5,327.25,257.88
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,272.17,209.74
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,199.1,146.11
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,130.76,61.15
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,50.78,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
