Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,4.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,10,29,7,0,8.0,28.0,2.0,15.0,28.0,26.25,13.48
2016,10,29,7,15,33.0,46.5,2.2,15.5,52.0,41.58,30.0
2016,10,29,7,30,58.0,65.0,2.4,16.0,76.0,54.62,42.16
2016,10,29,7,45,72.0,85.0,2.65,16.5,102.0,70.04,56.07
2016,10,29,8,0,86.0,105.0,2.9,17.0,128.0,91.52,69.08
2016,10,29,8,15,96.5,123.5,3.05,17.0,153.5,114.37,86.52
2016,10,29,8,30,107.0,142.0,3.2,17.0,179.0,138.29,105.5
2016,10,29,8,45,433.5,109.0,3.35,17.5,287.5,172.74,120.54
2016,10,29,9,0,760.0,76.0,3.5,18.0,396.0,243.26,168.51
2016,10,29,9,15,780.5,79.0,3.6,18.5,432.5,286.64,206.96
2016,10,29,9,30,801.0,82.0,3.7,19.0,469.0,330.43,245.6
2016,10,29,9,45,402.0,127.5,3.85,19.5,322.0,260.47,200.28
2016,10,29,10,0,3.0,173.0,4.0,20.0,175.0,166.14,129.84
2016,10,29,10,15,237.5,191.0,4.0,20.0,328.5,282.03,221.41
2016,10,29,10,30,472.0,209.0,4.0,20.0,482.0,418.12,327.6
2016,10,29,10,45,312.5,245.5,4.0,20.5,428.5,389.64,305.19
2016,10,29,11,0,153.0,282.0,4.0,21.0,375.0,350.61,273.92
2016,10,29,11,15,280.0,265.5,3.95,21.0,438.5,412.32,323.03
2016,10,29,11,30,407.0,249.0,3.9,21.0,502.0,478.37,374.91
2016,10,29,11,45,414.0,248.0,3.85,21.5,506.0,491.79,384.67
2016,10,29,12,0,421.0,247.0,3.8,22.0,510.0,506.64,395.57
2016,10,29,12,15,659.5,164.0,3.7,22.0,571.5,583.03,456.87
2016,10,29,12,30,898.0,81.0,3.6,22.0,633.0,655.98,514.66
2016,10,29,12,45,892.5,81.0,3.55,22.0,619.0,659.06,517.04
2016,10,29,13,0,887.0,81.0,3.5,22.0,605.0,659.1,517.53
2016,10,29,13,15,879.5,80.0,3.4,22.0,584.0,653.82,513.89
2016,10,29,13,30,872.0,79.0,3.3,22.0,563.0,645.61,508.03
2016,10,29,13,45,860.5,77.0,3.25,22.0,534.5,630.96,497.5
2016,10,29,14,0,849.0,75.0,3.2,22.0,506.0,616.28,486.75
2016,10,29,14,15,832.5,73.0,3.1,22.0,471.0,593.55,469.7
2016,10,29,14,30,816.0,71.0,3.0,22.0,436.0,568.61,450.73
2016,10,29,14,45,791.5,68.5,2.9,22.0,396.0,536.55,425.99
2016,10,29,15,0,767.0,66.0,2.8,22.0,356.0,503.07,399.67
2016,10,29,15,15,733.0,62.0,2.55,21.5,312.0,461.82,367.09
2016,10,29,15,30,699.0,58.0,2.3,21.0,268.0,420.27,333.34
2016,10,29,15,45,646.0,53.5,2.1,20.5,222.0,369.45,291.42
2016,10,29,16,0,593.0,49.0,1.9,20.0,176.0,322.96,251.58
2016,10,29,16,15,511.0,41.5,1.7,19.0,131.5,261.81,199.76
2016,10,29,16,30,429.0,34.0,1.5,18.0,87.0,205.81,150.03
2016,10,29,16,45,278.5,23.0,1.3,17.0,51.0,126.9,65.05
2016,10,29,17,0,128.0,12.0,1.1,16.0,15.0,46.52,0.0
2016,10,29,17,15,64.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,15.0,3.35,13.5,23.0,14.74,0.0
2016,10,30,7,0,206.0,30.0,3.6,14.0,46.0,23.54,10.79
2016,10,30,7,15,312.0,41.5,3.75,14.5,85.5,32.63,22.34
2016,10,30,7,30,418.0,53.0,3.9,15.0,125.0,40.21,29.67
2016,10,30,7,45,478.5,62.0,4.05,15.5,168.5,45.08,34.31
2016,10,30,8,0,539.0,71.0,4.2,16.0,212.0,73.84,43.4
2016,10,30,8,15,360.5,104.5,4.4,16.0,206.5,114.93,76.88
2016,10,30,8,30,182.0,138.0,4.6,16.0,201.0,144.81,108.19
2016,10,30,8,45,91.0,76.5,4.85,16.5,108.0,87.15,64.07
2016,10,30,9,0,0.0,15.0,5.1,17.0,15.0,14.47,6.58
2016,10,30,9,15,0.0,20.0,5.25,17.5,20.0,19.3,10.61
2016,10,30,9,30,0.0,25.0,5.4,18.0,25.0,24.14,14.59
2016,10,30,9,45,32.0,126.5,5.6,18.5,143.5,131.58,102.85
2016,10,30,10,0,64.0,228.0,5.8,19.0,262.0,238.17,188.37
2016,10,30,10,15,90.5,244.5,5.85,19.0,295.0,268.54,212.44
2016,10,30,10,30,117.0,261.0,5.9,19.0,328.0,300.03,237.55
2016,10,30,10,45,58.5,180.0,5.95,19.5,213.5,201.57,158.84
2016,10,30,11,0,0.0,99.0,6.0,20.0,99.0,95.77,72.82
2016,10,30,11,15,220.5,168.0,5.95,20.0,304.5,285.02,227.56
2016,10,30,11,30,441.0,237.0,5.9,20.0,510.0,486.07,386.41
2016,10,30,11,45,359.5,257.5,5.9,20.0,480.5,467.09,370.76
2016,10,30,12,0,278.0,278.0,5.9,20.0,451.0,446.08,353.73
2016,10,30,12,15,294.5,271.5,5.85,20.0,453.5,456.08,362.19
2016,10,30,12,30,311.0,265.0,5.8,20.0,456.0,465.33,370.01
2016,10,30,12,45,155.5,151.0,5.75,20.0,246.5,254.42,203.57
2016,10,30,13,0,0.0,37.0,5.7,20.0,37.0,35.76,23.81
2016,10,30,13,15,406.0,68.0,5.55,20.0,291.5,336.91,276.03
2016,10,30,13,30,812.0,99.0,5.4,20.0,546.0,627.56,505.23
2016,10,30,13,45,627.0,139.0,5.3,20.0,473.5,550.93,442.96
2016,10,30,14,0,442.0,179.0,5.2,20.0,401.0,471.65,379.25
2016,10,30,14,15,600.0,132.5,5.05,19.5,412.0,515.69,416.9
2016,10,30,14,30,758.0,86.0,4.9,19.0,423.0,547.63,444.17
2016,10,30,14,45,433.5,120.5,4.75,19.0,309.5,386.5,314.15
2016,10,30,15,0,109.0,155.0,4.6,19.0,196.0,228.18,183.64
2016,10,30,15,15,366.5,113.0,4.3,18.5,226.0,325.53,264.8
2016,10,30,15,30,624.0,71.0,4.0,18.0,256.0,397.59,321.81
2016,10,30,15,45,563.5,65.0,3.75,18.0,210.5,344.49,276.24
2016,10,30,16,0,503.0,59.0,3.5,18.0,165.0,293.71,232.0
2016,10,30,16,15,411.5,49.5,3.15,17.0,121.5,230.04,177.61
2016,10,30,16,30,320.0,40.0,2.8,16.0,78.0,172.07,126.26
2016,10,30,16,45,160.0,26.5,2.45,15.5,45.5,92.25,41.75
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,13.5,0.95,10.5,23.5,13.27,0.0
2016,10,31,7,0,260.0,27.0,0.9,11.0,47.0,21.79,8.87
2016,10,31,7,15,373.0,37.0,1.1,11.5,88.5,28.46,19.0
2016,10,31,7,30,486.0,47.0,1.3,12.0,130.0,34.81,25.28
2016,10,31,7,45,557.5,53.0,1.5,13.0,176.0,37.29,27.75
2016,10,31,8,0,629.0,59.0,1.7,14.0,222.0,64.6,34.71
2016,10,31,8,15,672.0,64.0,1.75,14.5,266.5,105.2,56.92
2016,10,31,8,30,715.0,69.0,1.8,15.0,311.0,152.28,91.23
2016,10,31,8,45,748.5,71.5,1.85,15.5,353.5,195.5,126.57
2016,10,31,9,0,782.0,74.0,1.9,16.0,396.0,240.84,165.56
2016,10,31,9,15,582.5,126.0,1.9,16.5,378.0,267.84,197.16
2016,10,31,9,30,383.0,178.0,1.9,17.0,360.0,280.34,214.38
2016,10,31,9,45,520.5,152.5,1.95,17.5,417.0,321.72,246.52
2016,10,31,10,0,658.0,127.0,2.0,18.0,474.0,374.22,288.01
2016,10,31,10,15,473.0,186.5,2.0,18.0,442.0,375.6,292.32
2016,10,31,10,30,288.0,246.0,2.0,18.0,410.0,363.98,284.8
2016,10,31,10,45,267.5,257.5,2.0,18.0,413.5,376.04,294.76
2016,10,31,11,0,247.0,269.0,2.0,18.0,417.0,385.95,302.67
2016,10,31,11,15,560.5,181.5,2.05,18.0,523.5,483.62,380.56
2016,10,31,11,30,874.0,94.0,2.1,18.0,630.0,591.98,465.11
2016,10,31,11,45,877.5,92.5,2.2,18.5,632.0,610.45,478.85
2016,10,31,12,0,881.0,91.0,2.3,19.0,634.0,626.18,491.0
2016,10,31,12,15,602.5,175.5,2.4,19.0,545.0,553.69,434.84
2016,10,31,12,30,324.0,260.0,2.5,19.0,456.0,467.08,366.76
2016,10,31,12,45,388.5,238.0,2.65,19.0,468.0,489.88,386.47
2016,10,31,13,0,453.0,216.0,2.8,19.0,480.0,516.1,408.07
2016,10,31,13,15,644.5,152.5,2.9,19.0,513.5,576.56,457.43
2016,10,31,13,30,836.0,89.0,3.0,19.0,547.0,628.51,499.8
2016,10,31,13,45,418.0,119.5,3.1,19.0,348.5,393.97,317.31
2016,10,31,14,0,0.0,150.0,3.2,19.0,150.0,147.49,115.34
2016,10,31,14,15,102.5,168.0,3.25,18.5,213.0,238.42,191.65
2016,10,31,14,30,205.0,186.0,3.3,18.0,276.0,318.25,257.25
2016,10,31,14,45,196.5,170.5,3.35,18.0,250.0,294.52,238.24
2016,10,31,15,0,188.0,155.0,3.4,18.0,224.0,270.49,219.02
2016,10,31,15,15,422.5,109.5,3.3,17.5,240.0,348.84,283.71
2016,10,31,15,30,657.0,64.0,3.2,17.0,256.0,403.03,326.1
2016,10,31,15,45,600.0,58.0,3.1,17.0,210.5,350.81,281.25
2016,10,31,16,0,543.0,52.0,3.0,17.0,165.0,300.73,237.42
2016,10,31,16,15,452.0,44.0,2.7,16.0,121.0,238.02,183.47
2016,10,31,16,30,361.0,36.0,2.4,15.0,77.0,181.05,132.04
2016,10,31,16,45,180.5,23.5,2.1,14.5,44.0,93.2,35.44
2016,10,31,17,0,0.0,11.0,1.8,14.0,11.0,10.81,0.0
2016,10,31,17,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.0,13.0,1.1,11.5,21.5,12.78,0.0
2016,11,1,7,0,236.0,26.0,1.1,12.0,43.0,21.01,7.16
2016,11,1,7,15,351.5,36.5,1.3,12.5,83.5,28.22,18.59
2016,11,1,7,30,467.0,47.0,1.5,13.0,124.0,35.06,25.34
2016,11,1,7,45,540.5,53.0,1.7,13.5,170.0,37.52,27.86
2016,11,1,8,0,614.0,59.0,1.9,14.0,216.0,61.96,33.87
2016,11,1,8,15,338.0,96.0,1.9,14.5,185.5,103.36,68.86
2016,11,1,8,30,62.0,133.0,1.9,15.0,155.0,126.77,98.61
2016,11,1,8,45,41.5,143.0,1.95,15.5,158.5,136.82,107.54
2016,11,1,9,0,21.0,153.0,2.0,16.0,162.0,147.54,116.9
2016,11,1,9,15,159.5,172.0,2.0,16.0,247.0,198.12,153.9
2016,11,1,9,30,298.0,191.0,2.0,16.0,332.0,263.89,204.18
2016,11,1,9,45,223.0,213.0,2.0,16.5,322.5,273.45,213.82
2016,11,1,10,0,148.0,235.0,2.0,17.0,313.0,274.64,215.95
2016,11,1,10,15,313.0,217.5,2.0,17.0,391.5,335.21,263.11
2016,11,1,10,30,478.0,200.0,2.0,17.0,470.0,406.74,319.0
2016,11,1,10,45,249.0,211.0,2.0,17.5,352.0,322.55,254.17
2016,11,1,11,0,20.0,222.0,2.0,18.0,234.0,223.47,175.29
2016,11,1,11,15,185.0,239.0,2.0,18.0,352.0,331.32,261.64
2016,11,1,11,30,350.0,256.0,2.0,18.0,470.0,447.85,351.99
2016,11,1,11,45,341.5,258.5,2.05,18.0,467.5,454.52,356.91
2016,11,1,12,0,333.0,261.0,2.1,18.0,465.0,459.86,361.4
2016,11,1,12,15,360.0,252.0,2.1,18.0,470.5,474.15,373.07
2016,11,1,12,30,387.0,243.0,2.1,18.0,476.0,487.67,384.1
2016,11,1,12,45,381.5,239.0,2.15,18.5,464.5,484.86,381.8
2016,11,1,13,0,376.0,235.0,2.2,19.0,453.0,480.67,378.54
2016,11,1,13,15,392.5,220.5,2.15,19.0,440.5,478.05,377.35
2016,11,1,13,30,409.0,206.0,2.1,19.0,428.0,478.97,378.69
2016,11,1,13,45,619.0,144.0,2.1,19.0,460.0,545.7,432.57
2016,11,1,14,0,829.0,82.0,2.1,19.0,492.0,600.93,476.5
2016,11,1,14,15,811.0,79.5,2.05,18.5,457.5,577.33,459.19
2016,11,1,14,30,793.0,77.0,2.0,18.0,423.0,551.61,440.49
2016,11,1,14,45,764.5,74.5,1.95,18.0,382.5,518.15,414.59
2016,11,1,15,0,736.0,72.0,1.9,18.0,342.0,483.49,387.21
2016,11,1,15,15,699.0,68.0,1.8,17.5,298.0,444.0,355.86
2016,11,1,15,30,662.0,64.0,1.7,17.0,254.0,402.78,322.19
2016,11,1,15,45,602.0,58.5,1.6,17.0,208.5,349.89,277.76
2016,11,1,16,0,542.0,53.0,1.5,17.0,163.0,299.27,234.02
2016,11,1,16,15,450.5,44.0,1.4,16.0,119.0,235.66,180.06
2016,11,1,16,30,359.0,35.0,1.3,15.0,75.0,177.91,128.09
2016,11,1,16,45,179.5,17.5,1.2,14.0,37.5,85.29,24.15
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,12.5,0.9,8.5,21.0,12.29,0.0
2016,11,2,7,0,247.0,25.0,0.9,9.0,42.0,20.23,5.44
2016,11,2,7,15,362.5,35.5,1.1,9.5,83.0,27.49,18.11
2016,11,2,7,30,478.0,46.0,1.3,10.0,124.0,34.38,25.04
2016,11,2,7,45,545.0,53.5,1.55,11.0,169.0,38.22,28.77
2016,11,2,8,0,612.0,61.0,1.8,12.0,214.0,61.53,34.96
2016,11,2,8,15,657.0,66.0,1.9,12.5,259.0,101.05,55.39
2016,11,2,8,30,702.0,71.0,2.0,13.0,304.0,144.35,86.02
2016,11,2,8,45,735.5,74.5,2.15,14.0,346.0,190.65,123.55
2016,11,2,9,0,769.0,78.0,2.3,15.0,388.0,235.96,162.25
2016,11,2,9,15,790.0,80.5,2.3,15.5,425.0,278.9,200.41
2016,11,2,9,30,811.0,83.0,2.3,16.0,462.0,322.28,238.82
2016,11,2,9,45,840.5,80.5,2.35,17.0,496.0,364.09,274.87
2016,11,2,10,0,870.0,78.0,2.4,18.0,530.0,408.6,312.21
2016,11,2,10,15,879.5,79.5,2.3,18.5,554.5,446.15,343.79
2016,11,2,10,30,889.0,81.0,2.2,19.0,579.0,482.19,373.26
2016,11,2,10,45,896.0,81.5,2.15,19.5,596.5,514.36,399.11
2016,11,2,11,0,903.0,82.0,2.1,20.0,614.0,544.48,422.7
2016,11,2,11,15,906.5,82.5,2.0,20.0,623.5,570.52,443.27
2016,11,2,11,30,910.0,83.0,1.9,20.0,633.0,594.05,461.49
2016,11,2,11,45,910.5,83.0,1.8,20.5,634.5,612.71,474.84
2016,11,2,12,0,911.0,83.0,1.7,21.0,636.0,628.54,485.78
2016,11,2,12,15,908.5,82.5,1.55,21.0,629.5,639.13,493.27
2016,11,2,12,30,906.0,82.0,1.4,21.0,623.0,646.7,498.35
2016,11,2,12,45,902.0,81.0,1.3,21.5,609.0,649.78,499.48
2016,11,2,13,0,898.0,80.0,1.2,22.0,595.0,649.81,498.34
2016,11,2,13,15,890.0,78.5,1.1,22.0,573.5,643.8,493.77
2016,11,2,13,30,882.0,77.0,1.0,22.0,552.0,634.83,487.04
2016,11,2,13,45,869.0,75.5,0.9,22.0,523.0,619.93,475.98
2016,11,2,14,0,856.0,74.0,0.8,22.0,494.0,604.95,464.66
2016,11,2,14,15,839.0,72.0,0.8,22.0,459.0,582.17,448.59
2016,11,2,14,30,822.0,70.0,0.8,22.0,424.0,557.18,430.64
2016,11,2,14,45,796.0,67.5,0.85,22.0,384.0,524.66,407.13
2016,11,2,15,0,770.0,65.0,0.9,22.0,344.0,490.77,381.91
2016,11,2,15,15,734.0,61.0,0.85,21.5,300.0,449.1,350.1
2016,11,2,15,30,698.0,57.0,0.8,21.0,256.0,407.22,317.05
2016,11,2,15,45,642.0,52.0,0.8,20.5,209.5,355.49,275.51
2016,11,2,16,0,586.0,47.0,0.8,20.0,163.0,308.42,236.03
2016,11,2,16,15,497.5,39.0,0.85,18.5,119.0,245.97,184.41
2016,11,2,16,30,409.0,31.0,0.9,17.0,75.0,189.24,133.28
2016,11,2,16,45,204.5,15.5,1.0,16.0,37.5,88.91,14.96
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,135.0,11.5,0.95,9.5,20.0,11.3,0.0
2016,11,3,7,0,270.0,23.0,0.9,10.0,40.0,18.42,2.78
2016,11,3,7,15,387.0,33.0,1.1,10.5,81.0,25.31,16.03
2016,11,3,7,30,504.0,43.0,1.3,11.0,122.0,31.84,22.63
2016,11,3,7,45,573.0,49.5,1.5,12.0,168.0,34.94,25.69
2016,11,3,8,0,642.0,56.0,1.7,13.0,214.0,55.87,30.64
2016,11,3,8,15,686.0,60.5,1.7,13.5,259.0,99.24,53.07
2016,11,3,8,30,730.0,65.0,1.7,14.0,304.0,142.88,83.28
2016,11,3,8,45,761.0,68.0,1.75,15.0,346.0,186.33,118.16
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,231.63,156.7
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.0,275.44,195.4
2016,11,3,9,30,834.0,76.0,1.8,17.0,462.0,319.63,234.29
2016,11,3,9,45,853.0,76.5,1.8,18.0,494.5,361.39,270.24
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,405.03,306.66
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,442.78,338.0
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,479.04,367.22
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.0,510.75,392.37
2016,11,3,11,0,904.0,81.0,1.5,21.0,610.0,540.35,415.21
2016,11,3,11,15,670.0,155.5,1.4,21.5,551.0,511.01,392.5
2016,11,3,11,30,436.0,230.0,1.3,22.0,492.0,469.09,359.65
2016,11,3,11,45,434.0,231.5,1.2,22.5,493.0,480.45,367.74
2016,11,3,12,0,432.0,233.0,1.1,23.0,494.0,490.37,374.18
2016,11,3,12,15,668.0,158.0,1.0,23.0,556.5,568.06,433.09
2016,11,3,12,30,904.0,83.0,0.9,23.0,619.0,642.73,487.96
2016,11,3,12,45,896.5,83.0,0.8,23.5,604.0,644.7,487.24
2016,11,3,13,0,889.0,83.0,0.7,24.0,589.0,643.64,485.04
2016,11,3,13,15,880.5,81.5,0.65,24.0,567.5,637.39,480.71
2016,11,3,13,30,872.0,80.0,0.6,24.0,546.0,628.22,474.31
2016,11,3,13,45,857.5,79.0,0.55,24.0,517.0,615.52,465.25
2016,11,3,14,0,843.0,78.0,0.5,24.0,488.0,598.03,452.78
2016,11,3,14,15,825.0,75.5,0.5,23.5,453.0,574.39,437.25
2016,11,3,14,30,807.0,73.0,0.5,23.0,418.0,548.62,419.82
2016,11,3,14,45,779.0,70.5,0.55,23.0,377.5,515.44,396.17
2016,11,3,15,0,751.0,68.0,0.6,23.0,337.0,481.01,370.89
2016,11,3,15,15,714.0,64.0,0.6,22.5,293.5,439.48,339.78
2016,11,3,15,30,677.0,60.0,0.6,22.0,250.0,400.02,309.03
2016,11,3,15,45,619.5,54.5,0.65,21.5,204.0,348.32,268.05
2016,11,3,16,0,562.0,49.0,0.7,21.0,158.0,298.74,227.13
2016,11,3,16,15,469.5,40.5,0.8,20.0,114.5,235.43,174.95
2016,11,3,16,30,377.0,32.0,0.9,19.0,71.0,178.11,123.14
2016,11,3,16,45,188.5,16.0,1.0,18.5,35.5,83.55,1.83
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,11.5,18.5,11.3,0.0
2016,11,4,7,0,232.0,23.0,1.0,12.0,37.0,18.65,0.68
2016,11,4,7,15,352.5,33.5,1.15,13.0,77.5,26.03,16.28
2016,11,4,7,30,473.0,44.0,1.3,14.0,118.0,33.01,23.3
2016,11,4,7,45,547.0,51.0,1.45,15.0,163.5,36.48,26.69
2016,11,4,8,0,621.0,58.0,1.6,16.0,209.0,54.91,31.06
2016,11,4,8,15,666.5,63.0,1.45,16.5,254.0,94.52,49.77
2016,11,4,8,30,712.0,68.0,1.3,17.0,299.0,137.92,79.05
2016,11,4,8,45,744.0,71.5,1.2,17.5,341.0,183.99,115.45
2016,11,4,9,0,776.0,75.0,1.1,18.0,383.0,229.04,153.15
2016,11,4,9,15,797.5,78.0,1.05,18.5,420.0,272.62,190.84
2016,11,4,9,30,819.0,81.0,1.0,19.0,457.0,316.67,228.72
2016,11,4,9,45,834.5,82.5,0.95,20.0,488.0,357.49,263.07
2016,11,4,10,0,850.0,84.0,0.9,21.0,519.0,397.77,295.97
2016,11,4,10,15,709.0,124.5,0.85,21.5,499.0,408.01,307.17
2016,11,4,10,30,568.0,165.0,0.8,22.0,479.0,408.39,309.45
2016,11,4,10,45,526.5,185.5,0.75,22.5,483.5,427.55,324.24
2016,11,4,11,0,485.0,206.0,0.7,23.0,488.0,443.17,335.56
2016,11,4,11,15,687.5,148.0,0.65,23.5,554.5,510.23,385.14
2016,11,4,11,30,890.0,90.0,0.6,24.0,621.0,582.5,437.07
2016,11,4,11,45,889.5,90.0,0.55,24.5,622.0,600.24,448.54
2016,11,4,12,0,889.0,90.0,0.5,25.0,623.0,615.18,458.32
2016,11,4,12,15,739.5,131.0,0.6,25.0,571.5,580.89,434.87
2016,11,4,12,30,590.0,172.0,0.7,25.0,520.0,540.3,406.65
2016,11,4,12,45,730.0,130.0,0.85,25.0,550.0,589.53,445.42
2016,11,4,13,0,870.0,88.0,1.0,25.0,580.0,635.26,480.66
2016,11,4,13,15,751.0,112.0,1.1,25.0,525.5,589.03,447.87
2016,11,4,13,30,632.0,136.0,1.2,25.0,471.0,540.2,413.26
2016,11,4,13,45,727.5,109.0,1.3,25.0,475.0,566.72,434.91
2016,11,4,14,0,823.0,82.0,1.4,25.0,479.0,587.04,451.26
2016,11,4,14,15,804.0,79.5,1.4,24.5,444.0,563.21,434.77
2016,11,4,14,30,785.0,77.0,1.4,24.0,409.0,537.34,416.69
2016,11,4,14,45,758.0,73.5,1.45,24.0,369.5,504.17,392.19
2016,11,4,15,0,731.0,70.0,1.5,24.0,330.0,469.77,366.07
2016,11,4,15,15,693.0,66.0,1.35,23.0,286.5,430.42,335.92
2016,11,4,15,30,655.0,62.0,1.2,22.0,243.0,389.44,303.48
2016,11,4,15,45,597.5,55.5,1.05,21.5,198.0,337.51,261.02
2016,11,4,16,0,540.0,49.0,0.9,21.0,153.0,287.76,219.04
2016,11,4,16,15,446.5,40.5,0.95,20.0,110.0,225.24,167.13
2016,11,4,16,30,353.0,32.0,1.0,19.0,67.0,168.78,115.27
2016,11,4,16,45,176.5,16.0,1.05,18.5,33.5,78.85,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,119.5,10.5,1.05,11.5,17.5,10.32,0.0
2016,11,5,7,0,239.0,21.0,1.0,12.0,35.0,16.83,0.0
2016,11,5,7,15,357.5,31.5,1.15,12.5,74.5,24.31,14.7
2016,11,5,7,30,476.0,42.0,1.3,13.0,114.0,31.38,21.93
2016,11,5,7,45,543.0,49.5,1.5,14.0,158.5,35.38,25.8
2016,11,5,8,0,610.0,57.0,1.7,15.0,203.0,51.72,29.96
2016,11,5,8,15,655.0,62.0,1.7,15.5,247.0,90.55,47.67
2016,11,5,8,30,700.0,67.0,1.7,16.0,291.0,133.14,76.12
2016,11,5,8,45,726.0,72.0,1.75,17.0,331.5,178.87,112.34
2016,11,5,9,0,752.0,77.0,1.8,18.0,372.0,223.07,149.49
2016,11,5,9,15,773.5,80.0,1.75,18.5,408.5,265.48,186.42
2016,11,5,9,30,795.0,83.0,1.7,19.0,445.0,308.4,223.73
2016,11,5,9,45,812.0,84.5,1.7,19.5,476.0,348.67,258.64
2016,11,5,10,0,829.0,86.0,1.7,20.0,507.0,388.56,292.53
2016,11,5,10,15,839.0,87.5,1.7,20.0,531.0,424.98,323.64
2016,11,5,10,30,849.0,89.0,1.7,20.0,555.0,460.06,353.02
2016,11,5,10,45,858.0,89.0,1.7,20.5,572.0,491.67,378.45
2016,11,5,11,0,867.0,89.0,1.7,21.0,589.0,521.49,401.87
2016,11,5,11,15,734.5,129.5,1.75,21.0,558.0,514.07,397.5
2016,11,5,11,30,602.0,170.0,1.8,21.0,527.0,499.52,387.2
2016,11,5,11,45,739.5,129.0,1.85,21.5,568.0,550.64,426.8
2016,11,5,12,0,877.0,88.0,1.9,22.0,609.0,602.54,466.15
2016,11,5,12,15,691.0,144.5,1.95,22.0,552.5,562.62,435.67
2016,11,5,12,30,505.0,201.0,2.0,22.0,496.0,513.81,398.49
2016,11,5,12,45,520.0,190.5,2.1,22.5,488.5,517.8,402.22
2016,11,5,13,0,535.0,180.0,2.2,23.0,481.0,519.96,404.2
2016,11,5,13,15,479.0,187.5,2.25,22.5,449.5,495.24,386.56
2016,11,5,13,30,423.0,195.0,2.3,22.0,418.0,469.17,367.75
2016,11,5,13,45,403.5,187.5,2.35,22.0,390.5,448.72,352.88
2016,11,5,14,0,384.0,180.0,2.4,22.0,363.0,421.47,332.71
2016,11,5,14,15,416.0,159.5,2.35,21.5,345.0,420.57,333.4
2016,11,5,14,30,448.0,139.0,2.3,21.0,327.0,411.28,327.38
2016,11,5,14,45,355.5,137.0,2.3,21.0,277.5,351.78,280.5
2016,11,5,15,0,263.0,135.0,2.3,21.0,228.0,289.29,230.8
2016,11,5,15,15,245.5,120.0,2.15,20.5,197.5,259.11,206.78
2016,11,5,15,30,228.0,105.0,2.0,20.0,167.0,229.11,182.21
2016,11,5,15,45,207.5,87.0,1.85,19.5,135.5,194.52,153.32
2016,11,5,16,0,187.0,69.0,1.7,19.0,104.0,160.51,124.23
2016,11,5,16,15,150.0,51.5,1.55,18.0,74.5,121.89,91.17
2016,11,5,16,30,113.0,34.0,1.4,17.0,45.0,85.33,57.11
2016,11,5,16,45,56.5,17.0,1.25,16.0,22.5,39.35,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,33.5,10.0,0.8,14.0,12.0,9.83,0.0
2016,11,6,7,0,67.0,20.0,0.8,14.0,24.0,16.86,0.0
2016,11,6,7,15,132.5,35.5,0.85,14.5,52.0,29.3,18.44
2016,11,6,7,30,198.0,51.0,0.9,15.0,80.0,38.79,28.11
2016,11,6,7,45,229.0,67.5,0.95,15.5,113.0,53.79,41.76
2016,11,6,8,0,260.0,84.0,1.0,16.0,146.0,70.72,51.14
2016,11,6,8,15,280.5,100.0,1.2,16.5,178.5,100.2,69.01
2016,11,6,8,30,301.0,116.0,1.4,17.0,211.0,131.53,91.58
2016,11,6,8,45,316.0,130.5,1.6,17.5,242.0,162.49,115.97
2016,11,6,9,0,331.0,145.0,1.8,18.0,273.0,194.51,142.2
2016,11,6,9,15,312.0,163.5,1.8,18.5,293.5,222.46,166.55
2016,11,6,9,30,293.0,182.0,1.8,19.0,314.0,248.5,188.97
2016,11,6,9,45,170.5,195.0,1.85,19.5,273.0,235.56,182.19
2016,11,6,10,0,48.0,208.0,1.9,20.0,232.0,212.0,165.53
2016,11,6,10,15,139.0,224.5,1.9,20.0,299.5,265.87,207.26
2016,11,6,10,30,230.0,241.0,1.9,20.0,367.0,327.35,254.73
2016,11,6,10,45,199.0,251.5,1.9,20.5,363.0,331.73,257.89
2016,11,6,11,0,168.0,262.0,1.9,21.0,359.0,333.88,259.28
2016,11,6,11,15,328.0,235.5,1.9,21.0,427.5,399.25,310.47
2016,11,6,11,30,488.0,209.0,1.9,21.0,496.0,471.65,366.33
2016,11,6,11,45,671.5,146.0,1.9,21.0,542.5,526.28,409.34
2016,11,6,12,0,855.0,83.0,1.9,21.0,589.0,581.21,452.51
2016,11,6,12,15,852.5,83.0,1.9,21.0,582.5,591.61,460.69
2016,11,6,12,30,850.0,83.0,1.9,21.0,576.0,599.2,466.99
2016,11,6,12,45,826.0,89.0,1.9,21.5,559.0,598.64,466.06
2016,11,6,13,0,802.0,95.0,1.9,22.0,542.0,594.09,462.19
2016,11,6,13,15,525.5,160.5,1.9,22.0,449.5,493.59,385.41
2016,11,6,13,30,249.0,226.0,1.9,22.0,357.0,389.72,304.37
2016,11,6,13,45,212.5,216.5,1.9,22.0,324.0,353.14,277.08
2016,11,6,14,0,176.0,207.0,1.9,22.0,291.0,321.46,252.81
2016,11,6,14,15,141.5,191.5,1.8,21.5,256.0,284.61,224.62
2016,11,6,14,30,107.0,176.0,1.7,21.0,221.0,248.22,196.4
2016,11,6,14,45,103.5,159.5,1.65,21.0,199.5,228.17,180.83
2016,11,6,15,0,100.0,143.0,1.6,21.0,178.0,207.85,164.72
2016,11,6,15,15,93.5,124.5,1.4,20.5,154.0,183.47,145.26
2016,11,6,15,30,87.0,106.0,1.2,20.0,130.0,159.0,125.32
2016,11,6,15,45,75.5,87.0,1.05,19.5,105.0,131.71,102.68
2016,11,6,16,0,64.0,68.0,0.9,19.0,80.0,104.68,79.85
2016,11,6,16,15,42.5,50.0,0.85,18.5,57.0,70.96,51.38
2016,11,6,16,30,21.0,32.0,0.8,18.0,34.0,42.9,26.12
2016,11,6,16,45,10.5,16.0,0.8,17.5,17.0,19.61,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,11.3,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,21.13,0.0
2016,11,7,7,15,114.5,35.5,0.8,14.5,52.0,29.27,18.11
2016,11,7,7,30,229.0,48.0,0.9,15.0,81.0,36.47,26.04
2016,11,7,7,45,265.5,63.5,1.0,15.5,115.0,47.37,36.1
2016,11,7,8,0,302.0,79.0,1.1,16.0,149.0,62.34,44.39
2016,11,7,8,15,324.5,93.5,1.05,16.5,183.0,92.87,61.72
2016,11,7,8,30,347.0,108.0,1.0,17.0,217.0,125.39,84.59
2016,11,7,8,45,362.0,122.0,1.0,18.0,249.0,158.17,110.02
2016,11,7,9,0,377.0,136.0,1.0,19.0,281.0,191.99,137.32
2016,11,7,9,15,457.0,134.0,0.95,20.0,326.5,228.49,164.87
2016,11,7,9,30,537.0,132.0,0.9,21.0,372.0,270.9,197.59
2016,11,7,9,45,558.0,136.5,0.9,22.0,401.0,305.31,225.57
2016,11,7,10,0,579.0,141.0,0.9,23.0,430.0,340.71,253.78
2016,11,7,10,15,598.0,143.0,0.8,23.0,454.0,372.77,279.58
2016,11,7,10,30,617.0,145.0,0.7,23.0,478.0,404.76,304.72
2016,11,7,10,45,567.5,167.0,0.65,23.5,481.0,422.77,318.65
2016,11,7,11,0,518.0,189.0,0.6,24.0,484.0,437.34,329.38
2016,11,7,11,15,512.5,194.5,0.6,24.0,490.0,455.11,343.14
2016,11,7,11,30,507.0,200.0,0.6,24.0,496.0,471.19,355.39
2016,11,7,11,45,476.5,210.0,0.65,24.5,489.0,476.02,358.85
2016,11,7,12,0,446.0,220.0,0.7,25.0,482.0,478.42,360.47
2016,11,7,12,15,478.5,207.5,0.75,25.0,486.0,493.36,372.5
2016,11,7,12,30,511.0,195.0,0.8,25.0,490.0,507.18,383.62
2016,11,7,12,45,513.0,189.5,0.9,25.0,479.5,508.28,385.61
2016,11,7,13,0,515.0,184.0,1.0,25.0,469.0,507.56,386.33
2016,11,7,13,15,494.0,181.5,1.05,25.0,446.5,494.19,377.32
2016,11,7,13,30,473.0,179.0,1.1,25.0,424.0,479.18,367.07
2016,11,7,13,45,496.0,162.5,1.15,25.0,407.5,474.2,364.65
2016,11,7,14,0,519.0,146.0,1.2,25.0,391.0,466.83,360.24
2016,11,7,14,15,503.5,137.0,1.2,24.5,360.0,443.04,343.57
2016,11,7,14,30,488.0,128.0,1.2,24.0,329.0,417.97,325.67
2016,11,7,14,45,466.0,119.0,1.2,24.0,296.0,388.35,303.25
2016,11,7,15,0,444.0,110.0,1.2,24.0,263.0,358.16,279.9
2016,11,7,15,15,419.5,98.0,1.05,23.5,227.0,323.07,252.33
2016,11,7,15,30,395.0,86.0,0.9,23.0,191.0,288.03,224.04
2016,11,7,15,45,355.5,73.0,0.8,22.5,154.0,245.76,189.47
2016,11,7,16,0,316.0,60.0,0.7,22.0,117.0,205.12,155.32
2016,11,7,16,15,250.0,46.0,0.7,21.5,82.5,155.9,114.01
2016,11,7,16,30,184.0,32.0,0.7,21.0,48.0,111.41,71.27
2016,11,7,16,45,92.0,16.0,0.75,20.5,24.0,50.86,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
