Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,30,424.0,167.0,4.3,13.0,365.0,308.55,244.85
2016,11,28,10,45,257.0,192.0,4.35,13.5,313.5,281.96,226.13
2016,11,28,11,0,90.0,217.0,4.4,14.0,262.0,244.46,197.01
2016,11,28,11,15,45.0,187.5,4.4,14.0,210.0,200.32,161.38
2016,11,28,11,30,0.0,158.0,4.4,14.0,158.0,152.46,122.04
2016,11,28,11,45,76.5,195.5,4.4,14.0,235.0,227.11,183.75
2016,11,28,12,0,153.0,233.0,4.4,14.0,312.0,306.4,248.36
2016,11,28,12,15,131.5,230.0,4.35,14.0,297.5,296.28,240.13
2016,11,28,12,30,110.0,227.0,4.3,14.0,283.0,282.4,229.0
2016,11,28,12,45,406.5,178.0,4.3,14.0,377.0,402.73,328.79
2016,11,28,13,0,703.0,129.0,4.3,14.0,471.0,517.39,421.65
2016,11,28,13,15,690.5,126.5,4.2,14.0,451.5,510.31,415.83
2016,11,28,13,30,678.0,124.0,4.1,14.0,432.0,500.92,408.55
2016,11,28,13,45,440.5,148.5,4.1,14.0,344.0,396.56,324.67
2016,11,28,14,0,203.0,173.0,4.1,14.0,256.0,287.51,235.36
2016,11,28,14,15,184.0,164.0,4.0,13.5,235.0,267.7,219.77
2016,11,28,14,30,165.0,155.0,3.9,13.0,214.0,247.92,203.78
2016,11,28,14,45,379.5,118.0,3.85,13.0,233.5,317.8,261.55
2016,11,28,15,0,594.0,81.0,3.8,13.0,253.0,369.83,302.29
2016,11,28,15,15,543.0,74.0,3.35,12.5,213.5,326.95,265.32
2016,11,28,15,30,492.0,67.0,2.9,12.0,174.0,284.92,228.57
2016,11,28,15,45,436.5,56.0,2.5,12.0,135.5,238.51,187.25
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,194.31,146.99
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,131.97,89.5
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,69.18,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,26.73,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,10.32,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,17.66,4.58
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,22.46,13.91
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,27.12,18.74
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,29.31,21.02
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,60.11,28.78
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,100.65,51.04
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,143.51,82.39
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,187.78,119.52
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,229.87,156.81
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,270.18,193.64
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,309.96,229.9
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,346.42,263.11
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,381.54,294.5
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,413.39,322.67
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,443.26,348.54
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,421.15,334.2
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,386.69,308.6
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,455.84,363.92
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,528.03,420.76
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,495.39,396.08
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,454.56,364.83
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,504.87,405.78
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,549.54,441.62
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,546.48,440.31
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,539.37,436.01
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,525.58,425.69
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,509.31,413.14
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,488.15,396.88
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,464.99,378.54
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,434.61,353.35
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,403.01,326.44
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,362.55,291.61
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,322.3,256.0
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,271.95,211.67
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,227.37,170.86
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,163.47,110.1
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,98.76,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,39.57,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,6.88,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,13.51,1.19
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,26.08,16.78
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,38.14,28.39
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,50.9,40.24
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,63.85,49.47
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,76.58,60.42
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,89.36,71.25
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,101.33,81.37
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,113.34,91.41
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,171.28,133.64
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,244.86,189.69
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,215.38,170.73
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,174.26,140.45
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,216.13,173.89
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,262.55,210.63
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,302.19,242.21
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,346.16,277.33
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,328.78,263.53
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,309.49,248.11
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,330.09,265.36
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,353.84,284.93
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,346.68,279.75
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,334.86,270.95
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,286.53,232.6
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,233.61,189.88
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,185.56,150.59
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,134.24,107.96
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,164.66,134.18
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,191.2,156.76
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,171.51,140.18
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,152.0,123.67
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,130.02,105.05
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,108.16,86.21
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,81.99,63.44
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,56.3,41.04
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,33.03,19.52
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,12.55,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,6.39,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,10.32,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,16.5,1.42
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,23.82,14.79
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,29.42,20.65
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,32.41,23.7
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,58.4,30.14
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,97.0,49.83
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,138.62,79.17
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,180.19,113.66
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,222.7,151.31
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,262.68,188.08
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,302.06,224.41
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,341.01,259.93
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,376.63,292.15
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,408.91,321.09
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,439.42,347.92
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,465.54,371.37
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,489.33,392.51
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,509.02,409.26
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,526.03,423.5
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,475.23,384.09
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,414.77,336.03
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,485.95,393.82
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,551.89,446.1
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,547.51,442.81
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,540.3,437.47
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,529.05,428.85
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,513.58,416.68
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,492.13,400.03
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,468.64,381.25
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,437.76,355.36
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,405.68,327.82
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,365.68,293.85
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,325.83,258.91
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,274.79,213.83
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,226.31,169.73
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,165.5,110.55
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,100.53,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,40.4,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,9.83,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,17.1,0.03
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,22.44,13.52
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,27.6,19.05
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,29.73,21.33
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,53.29,26.53
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,93.02,46.57
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,135.05,76.11
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,176.62,110.28
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,219.09,147.6
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,259.02,184.36
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,298.32,220.75
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,337.18,256.25
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,372.65,288.36
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,404.38,316.93
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,434.26,343.3
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,460.34,366.63
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,484.1,387.61
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,503.78,405.05
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,520.8,420.04
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,532.54,430.65
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,541.42,438.75
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,545.84,442.6
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,547.34,443.98
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,543.04,441.34
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,535.93,436.28
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,524.28,427.37
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,508.48,414.91
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,486.68,397.54
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,462.84,378.06
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,431.83,351.82
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,399.72,324.03
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,359.68,289.92
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,319.86,254.91
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,268.04,209.08
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,222.17,167.02
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,158.45,105.58
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,93.77,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,37.5,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,9.83,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,15.81,0.0
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,21.18,12.25
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,28.75,19.97
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,31.75,23.06
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,52.73,28.04
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,89.91,46.04
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,130.07,73.68
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,169.72,105.81
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,210.5,141.23
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,249.6,176.7
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,288.32,211.95
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,324.39,245.25
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,361.21,278.68
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,392.55,306.77
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,422.23,332.92
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,402.94,320.85
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,371.86,297.84
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,379.5,304.54
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,383.31,307.85
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,457.4,367.94
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,528.65,425.11
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,532.73,428.05
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,533.96,428.94
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,530.25,426.5
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,523.79,421.75
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,511.77,411.84
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,499.24,401.25
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,478.97,385.38
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,456.66,367.46
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,426.84,342.57
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,395.87,316.12
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,356.9,283.45
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,318.07,249.81
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,267.13,205.44
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,222.05,164.65
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,159.2,104.39
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,95.12,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,38.12,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,10.32,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,16.98,0.0
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,23.72,14.17
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,30.14,21.14
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,33.55,24.62
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,52.23,29.42
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,88.21,46.45
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,130.37,75.15
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,169.04,105.77
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,209.07,139.79
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,247.79,174.85
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,282.15,206.15
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,296.2,224.38
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,297.75,230.9
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,328.38,255.98
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,360.62,282.04
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,381.97,300.11
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,402.43,317.29
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,393.0,310.5
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,376.59,297.92
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,401.06,318.13
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,423.29,336.4
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,421.82,336.06
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,418.65,334.43
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,406.0,325.13
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,391.88,314.57
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,342.49,275.88
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,298.16,240.64
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,272.48,220.42
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,251.7,203.77
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,229.75,185.72
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,207.51,167.12
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,177.99,142.84
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,148.95,118.43
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,118.87,92.5
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,89.46,66.71
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,54.48,34.55
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,14.51,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,13.51,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,28.3,17.6
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,42.67,31.93
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,57.27,45.61
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,72.38,56.41
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,88.04,69.57
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,101.76,80.98
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,116.71,93.26
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,132.02,105.77
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,144.51,116.01
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,156.94,126.1
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,139.34,111.9
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,117.99,94.42
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,105.01,83.36
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,91.77,72.09
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,161.48,129.74
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,233.13,187.76
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,189.76,152.54
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,143.29,114.55
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,150.88,120.92
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,158.58,127.3
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,157.76,126.7
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,156.95,126.17
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,187.05,151.31
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,215.11,174.54
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,205.21,166.55
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,195.14,158.49
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,179.99,146.43
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,164.86,134.24
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,147.1,119.46
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,129.35,104.51
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,109.63,87.84
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,86.56,68.11
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,65.19,49.53
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,43.96,31.0
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,27.12,14.94
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.61,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.41,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,23.36,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,27.31,16.79
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,34.37,24.93
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,41.34,31.74
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,56.99,38.05
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,87.52,53.74
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,120.82,76.71
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,153.19,102.47
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,186.94,131.21
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,220.86,160.59
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,256.56,191.87
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,284.55,219.15
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,307.51,241.48
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,339.62,268.56
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,372.88,296.51
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,421.81,336.93
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,472.79,378.79
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,433.47,349.17
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,380.58,307.61
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,456.01,369.26
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,529.02,428.02
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,533.17,431.98
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,535.61,434.75
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,531.71,433.19
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,525.01,429.24
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,512.04,419.3
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,496.61,407.12
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,475.29,389.72
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,451.98,370.29
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,420.14,343.57
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,387.42,315.45
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,349.17,282.69
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,309.57,247.83
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,258.18,202.45
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,210.0,158.74
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,146.31,97.43
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,81.65,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,32.45,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,18.65,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,27.67,16.94
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,38.27,28.62
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,50.78,40.64
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,66.9,50.69
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,91.64,67.32
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,117.45,87.05
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,142.21,107.25
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,167.59,128.63
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,200.01,153.33
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,236.87,182.56
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,250.64,197.96
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,256.64,205.96
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,292.88,235.0
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,333.48,267.69
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,290.44,235.39
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,236.74,192.97
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,270.2,220.79
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,304.44,248.91
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,217.97,178.61
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,124.19,100.37
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,131.75,106.79
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,139.45,113.14
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,171.63,140.45
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,208.14,171.13
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,188.35,154.73
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,164.59,135.02
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,152.1,124.69
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,139.6,114.25
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,124.53,101.51
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,109.52,88.69
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,92.66,74.27
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,76.02,59.83
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,58.88,44.68
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,41.51,29.19
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,25.85,14.08
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,4.91,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,9.65,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,21.73,11.18
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,33.4,23.16
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,47.0,35.74
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,60.57,45.71
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,74.16,57.36
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,87.84,68.91
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,100.37,79.45
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,112.99,89.94
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,150.23,118.29
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,193.55,152.09
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,191.87,152.41
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,185.04,148.0
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,237.01,188.61
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,296.24,235.2
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,302.13,240.67
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,305.17,243.72
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,313.07,249.98
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,320.29,255.57
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,278.03,222.06
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,230.53,183.89
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,252.93,202.42
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,279.02,223.67
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,245.48,196.73
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,214.82,172.03
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,207.0,166.0
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,198.96,159.69
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,185.25,148.91
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,171.43,137.92
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,154.15,123.67
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,136.78,109.16
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,116.69,92.36
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,96.7,75.38
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,74.74,56.46
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,53.03,37.65
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,31.52,17.79
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,12.55,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
