Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,11.8,0.0
2016,12,19,7,45,310.0,22.0,1.45,1.5,48.0,17.28,3.59
2016,12,19,8,0,454.0,32.0,1.6,2.0,81.0,24.52,15.87
2016,12,19,8,15,535.5,39.0,1.65,2.5,121.5,28.63,20.47
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,35.81,27.4
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,63.66,33.98
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,102.57,55.44
2016,12,19,9,15,754.5,57.5,1.85,4.5,280.0,142.27,84.71
2016,12,19,9,30,787.0,61.0,1.9,5.0,317.0,183.64,119.26
2016,12,19,9,45,809.5,63.0,2.0,6.0,349.5,222.91,154.2
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,262.45,190.05
2016,12,19,10,15,847.0,67.0,2.2,7.5,408.5,299.87,224.75
2016,12,19,10,30,862.0,69.0,2.3,8.0,435.0,336.51,258.44
2016,12,19,10,45,870.5,70.5,2.4,8.5,454.5,369.4,288.65
2016,12,19,11,0,879.0,72.0,2.5,9.0,474.0,400.67,316.9
2016,12,19,11,15,885.0,73.0,2.45,9.0,486.5,429.64,343.01
2016,12,19,11,30,891.0,74.0,2.4,9.0,499.0,455.23,365.84
2016,12,19,11,45,892.0,74.5,2.4,9.5,504.0,475.85,383.71
2016,12,19,12,0,893.0,75.0,2.4,10.0,509.0,493.91,399.08
2016,12,19,12,15,892.0,74.5,2.4,10.0,506.5,507.36,411.21
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,518.06,420.89
2016,12,19,12,45,715.5,108.5,2.45,10.5,449.0,475.45,387.4
2016,12,19,13,0,540.0,143.0,2.5,11.0,394.0,425.44,347.56
2016,12,19,13,15,580.0,127.0,2.45,10.5,388.0,434.68,356.5
2016,12,19,13,30,620.0,111.0,2.4,10.0,382.0,439.98,361.9
2016,12,19,13,45,727.5,90.0,2.35,10.0,391.0,471.48,387.36
2016,12,19,14,0,835.0,69.0,2.3,10.0,400.0,498.01,408.24
2016,12,19,14,15,815.0,66.5,2.1,9.5,370.0,478.26,392.19
2016,12,19,14,30,795.0,64.0,1.9,9.0,340.0,456.4,374.26
2016,12,19,14,45,766.5,61.0,1.75,9.0,304.5,428.19,350.26
2016,12,19,15,0,738.0,58.0,1.6,9.0,269.0,398.64,324.55
2016,12,19,15,15,694.5,54.0,1.4,8.5,229.5,360.64,291.83
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,322.59,258.14
2016,12,19,15,45,581.5,44.0,1.05,7.5,149.0,275.82,216.86
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,229.39,174.86
2016,12,19,16,15,256.0,36.0,0.9,6.5,71.0,133.54,94.13
2016,12,19,16,30,0.0,34.0,0.9,6.0,34.0,40.69,0.18
2016,12,19,16,45,0.0,17.0,0.95,5.5,17.0,16.71,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,10.81,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,16.87,2.67
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,24.6,15.73
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,28.24,19.92
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,31.83,23.54
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,61.23,33.05
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,99.06,53.87
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,136.52,81.0
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,175.76,113.31
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,213.85,146.56
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,252.64,181.05
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,289.07,214.37
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,324.83,246.76
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,356.82,275.19
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,387.35,301.71
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,415.17,326.47
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,439.65,348.09
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,460.4,365.86
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,478.73,381.31
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,492.37,393.52
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,503.34,403.4
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,508.88,408.1
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,511.14,410.05
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,509.28,409.44
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,504.72,406.53
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,494.45,398.99
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,481.71,389.25
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,462.62,374.33
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,441.49,357.39
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,414.32,334.55
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,385.84,310.09
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,348.42,278.97
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,311.0,246.83
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,267.07,208.62
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,223.34,169.46
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,163.36,114.36
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,103.62,13.96
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,41.26,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,17.58,2.18
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,25.64,16.26
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,30.13,21.28
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,34.52,25.65
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,59.04,32.5
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,95.55,52.58
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,131.6,78.32
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,169.66,109.18
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,209.06,143.08
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,247.42,176.98
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,282.25,208.67
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,316.53,239.58
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,348.29,268.13
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,378.76,295.04
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,405.46,318.32
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,430.26,339.52
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,450.47,356.66
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,468.37,371.58
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,482.2,383.69
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,493.46,393.56
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,500.33,400.0
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,504.51,404.19
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,502.97,403.45
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,498.76,400.47
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,489.83,393.84
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,478.4,385.01
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,459.91,370.78
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,439.38,354.52
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,412.92,332.6
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,385.07,308.96
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,348.83,278.73
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,312.51,247.44
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,266.57,207.28
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,225.55,170.14
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,166.38,116.29
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,107.53,20.65
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,42.86,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,12.26,0.0
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,25.74,16.36
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,30.23,21.44
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,34.62,25.85
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,58.95,31.55
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,100.2,54.24
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,138.79,81.66
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,179.23,114.44
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,218.53,148.31
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,258.38,183.24
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,294.76,216.12
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,330.42,248.06
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,363.4,276.91
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,394.91,303.84
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,422.39,328.17
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,447.86,350.45
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,469.16,368.63
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,488.0,384.5
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,501.83,396.75
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,512.94,406.67
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,520.52,412.92
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,525.3,416.82
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,523.96,416.78
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,519.83,414.4
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,509.85,406.85
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,497.28,397.07
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,478.56,381.57
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,457.71,364.06
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,429.69,340.85
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,400.29,316.02
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,362.29,285.43
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,324.19,253.66
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,274.93,211.97
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,231.02,173.37
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,170.75,119.34
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,111.2,27.44
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,44.37,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,16.4,8.2
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,25.58,17.05
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,34.76,25.68
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,43.95,32.36
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,53.11,40.35
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,61.64,47.79
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,70.19,55.16
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,77.84,61.58
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,85.51,67.93
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,77.71,61.19
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,69.61,54.19
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,136.04,109.72
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,204.23,165.74
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,109.38,87.08
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.65,2.62
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,23.66,14.6
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,37.67,26.49
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,145.34,117.53
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,255.49,209.01
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,213.71,174.48
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,168.26,136.68
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,111.9,89.61
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,56.05,42.35
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,126.98,102.92
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,199.84,164.24
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,186.28,153.19
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,172.64,142.05
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,156.61,128.52
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,140.51,114.78
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,120.55,97.75
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,100.68,80.56
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,79.54,62.11
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,55.87,41.38
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,36.23,23.56
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,16.41,0.76
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,8.36,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,11.0,0.0
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,22.97,13.94
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,27.14,18.68
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,34.18,25.41
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,56.72,30.06
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,95.22,49.65
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,134.22,77.32
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,175.01,110.81
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,214.69,145.75
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,255.05,182.27
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,294.62,219.08
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,331.11,253.14
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,364.26,283.7
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,395.93,312.43
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,424.23,338.35
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,450.42,362.02
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,471.8,381.5
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,490.65,398.56
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,505.69,412.14
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,517.97,423.23
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,523.76,428.9
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,526.61,432.01
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,525.22,431.5
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,522.44,429.64
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,513.34,422.59
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,501.59,413.16
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,483.36,398.04
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,462.94,380.78
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,435.94,357.78
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,407.44,332.96
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,371.02,301.82
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,334.33,269.45
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,286.84,227.08
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,241.21,185.35
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,180.44,130.0
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,124.75,44.73
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,50.07,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,11.03,0.0
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,23.02,14.09
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,27.19,18.89
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,34.23,25.67
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,56.66,30.8
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,95.38,50.64
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,134.32,78.1
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,175.15,111.31
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,214.18,145.84
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,253.34,181.4
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,290.33,215.37
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,326.66,248.47
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,359.6,278.35
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,391.15,306.45
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,371.31,295.87
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,336.04,270.9
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,349.13,282.61
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,361.27,293.21
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,367.87,299.18
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,373.22,304.05
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,449.12,366.12
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,520.44,423.55
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,518.83,422.37
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,514.45,419.27
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,504.02,411.24
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,491.04,400.98
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,472.71,386.57
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,452.28,370.08
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,425.54,347.6
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,397.35,323.36
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,360.84,292.76
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,324.16,260.99
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,278.06,220.32
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,236.59,182.42
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,177.53,128.92
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,120.05,48.29
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,47.85,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,10.96,0.0
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,23.12,14.18
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,27.27,19.04
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,31.36,23.16
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,53.34,28.0
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,92.35,47.84
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,131.58,75.52
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,172.56,109.03
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,212.63,144.5
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,252.58,180.63
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,290.01,215.02
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,326.76,248.48
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,359.87,278.66
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,391.37,306.87
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,419.02,331.6
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,445.42,354.68
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,467.06,372.97
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,486.23,388.81
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,500.63,401.27
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,512.77,411.66
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,519.47,416.86
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,523.33,419.65
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,522.08,419.09
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,518.02,416.21
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,508.68,409.35
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,496.74,400.27
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,478.05,385.88
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,457.22,369.42
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,429.69,346.84
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,400.78,322.57
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,364.66,293.2
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,328.34,262.51
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,281.01,221.59
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,238.54,183.49
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,179.78,130.94
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,122.91,54.52
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,48.97,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,11.53,0.0
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,24.08,14.93
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,29.09,20.63
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,33.96,25.47
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,53.71,29.72
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,93.82,50.91
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,131.57,77.2
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,171.38,109.21
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,209.61,142.2
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,248.51,176.53
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,285.16,209.85
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,321.24,242.41
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,354.46,271.81
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,386.29,299.39
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,413.68,324.04
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,439.13,346.71
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,460.98,365.68
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,480.44,382.37
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,495.2,395.46
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,507.33,406.26
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,513.27,412.06
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,516.41,415.5
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,515.19,415.06
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,511.26,412.32
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,460.91,373.13
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,408.72,332.07
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,378.79,308.88
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,350.54,286.43
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,325.62,265.79
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,300.24,244.36
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,270.1,219.38
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,239.95,193.65
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,203.22,161.57
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,167.7,129.88
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,123.68,90.52
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,79.51,37.06
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,30.07,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,10.23,0.0
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,23.21,14.09
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,27.84,19.44
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,32.39,23.97
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,52.64,27.91
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,91.58,47.06
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,131.12,74.68
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,172.41,108.28
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,212.23,143.02
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,255.11,181.26
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,292.86,216.1
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,329.78,249.96
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,363.66,280.89
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,396.0,309.91
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,424.15,334.89
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,450.15,357.51
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,472.24,376.49
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,491.81,393.01
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,506.85,406.33
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,519.07,417.17
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,525.96,423.0
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,529.91,426.32
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,529.64,426.82
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,526.51,424.9
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,517.46,418.21
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,505.74,409.19
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,487.96,395.44
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,470.0,381.08
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,443.94,359.35
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,416.29,335.78
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,380.82,306.12
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,344.91,275.08
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,299.29,235.36
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,255.21,195.78
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,197.54,144.01
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,142.62,72.71
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,58.48,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,11.13,0.0
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,23.19,13.89
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,27.79,19.2
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,32.25,23.63
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,55.79,31.14
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,94.73,50.56
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,133.77,77.54
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,174.88,110.56
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,215.38,146.68
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,254.92,182.8
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,291.64,216.19
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,327.95,248.95
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,361.31,278.35
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,393.59,306.17
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,421.88,330.71
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,448.27,353.09
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,470.5,371.69
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,490.41,388.0
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,505.03,400.57
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,516.96,410.79
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,525.33,417.32
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,530.97,421.54
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,529.76,421.09
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,525.74,418.34
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,515.63,410.78
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,502.94,401.02
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,484.78,387.11
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,464.48,371.15
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,436.67,348.28
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,407.46,323.8
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,370.15,293.91
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,334.81,264.47
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,286.9,223.9
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,241.2,184.07
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,182.0,132.48
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,126.02,67.37
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,49.89,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,13.15,0.0
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,26.3,16.28
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,36.97,27.06
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,47.27,36.75
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,66.1,45.38
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,96.16,63.61
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,126.33,85.57
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,157.95,110.79
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,188.51,135.76
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,220.57,162.46
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,248.03,186.55
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,275.78,210.89
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,302.28,234.07
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,327.46,255.68
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,348.8,274.16
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,369.06,291.49
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,255.17,203.15
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,127.63,100.17
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,127.8,100.51
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,127.98,100.67
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,322.12,260.23
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,515.45,411.58
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,514.71,410.55
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,511.28,408.41
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,501.59,401.3
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,489.42,392.03
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,472.12,379.11
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,452.73,364.15
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,424.7,342.06
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,397.04,319.58
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,361.14,289.87
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,325.15,259.17
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,277.21,217.87
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,231.61,177.76
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,174.54,127.98
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,120.94,67.93
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,47.48,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
